ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 00:00,2,0.000,ALERT,213.74,297.57,60.043,1413000004,"274151322000083","019011112586793",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,277469.6,277469.6,81,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000039,194539.00
10/11/2014 00:00,2,0.000,ALERT,214.19,296.96,60.049,1413000004,"274151322000076","019011112586793",0.00,6.00,0,293.06,298.77,0.0,0.0,0.000,290852.5,290852.5,81,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413000040,194540.00
10/11/2014 00:00,2,0.000,ALERT,213.51,296.66,60.038,1413000004,"274151322000094","019011112586793",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,210717.6,210717.6,86,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000042,194541.00
10/11/2014 00:00,2,0.000,ALERT,213.29,297.57,60.033,1413000004,"274151322000052","019011112586793",0.00,6.00,0,293.06,298.47,0.0,0.0,0.000,278847.6,278847.6,81,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000044,194542.00
10/11/2014 00:00,2,0.000,ALERT,213.51,296.96,60.033,1413000004,"274151322000085","019011112586793",0.00,5.50,0,293.06,298.47,0.0,0.0,0.000,278094.2,278094.2,81,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000046,194543.00
10/11/2014 00:00,2,0.000,ALERT,213.51,296.66,60.038,1413000004,"274151322000087","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,264167.0,264167.0,81,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000048,194544.00
10/11/2014 00:00,2,0.000,ALERT,213.06,297.26,60.006,1413000004,"274151322000088","019011112586793",0.00,6.00,0,292.76,297.87,0.0,0.0,0.000,270159.5,270159.5,81,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000050,194545.00
10/11/2014 00:00,2,0.000,ALERT,213.51,298.17,60.022,1413000004,"274151322000095","019011112586793",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,288299.8,288299.8,81,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000052,194546.00
10/11/2014 00:00,2,0.000,ALERT,214.19,296.66,60.012,1413000004,"274151322000068","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,209067.0,209067.0,84,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000053,194547.00
10/11/2014 00:00,2,0.000,ALERT,213.29,297.57,60.038,1413000004,"274151322000054","019011112586793",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,275459.4,275459.4,81,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000055,194548.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194549.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194550.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194551.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194552.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194553.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194554.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194555.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194556.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194557.00
10/11/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413000004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413000874,194558.00
10/11/2014 00:15,2,0.000,ALERT,213.29,295.46,59.985,1413000904,"274151322000083","019011112586793",0.00,5.00,0,293.36,299.37,0.0,0.0,0.000,277469.6,277469.6,83,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000939,194559.00
10/11/2014 00:15,2,0.000,ALERT,213.96,295.16,59.980,1413000904,"274151322000076","019011112586793",0.00,5.50,0,293.06,299.37,0.0,0.0,0.000,290852.5,290852.5,83,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000941,194560.00
10/11/2014 00:15,2,0.000,ALERT,213.29,294.56,60.028,1413000904,"274151322000094","019011112586793",0.00,4.50,0,292.46,298.47,0.0,0.0,0.000,210717.6,210717.6,88,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000943,194561.00
10/11/2014 00:15,2,0.000,ALERT,213.06,294.86,60.006,1413000904,"274151322000052","019011112586793",0.00,5.50,0,292.76,299.37,0.0,0.0,0.000,278847.6,278847.6,83,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000944,194562.00
10/11/2014 00:15,2,0.000,ALERT,213.51,295.46,60.001,1413000904,"274151322000085","019011112586793",0.00,5.00,0,292.76,299.07,0.0,0.0,0.000,278094.2,278094.2,83,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000947,194563.00
10/11/2014 00:15,2,0.000,ALERT,213.29,294.56,60.001,1413000904,"274151322000087","019011112586793",0.00,6.00,0,291.85,298.17,0.0,0.0,0.000,264167.0,264167.0,83,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000949,194564.00
10/11/2014 00:15,2,0.000,ALERT,213.06,294.86,60.033,1413000904,"274151322000088","019011112586793",0.00,6.00,0,292.76,298.47,0.0,0.0,0.000,270159.5,270159.5,83,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000951,194565.00
10/11/2014 00:15,2,0.000,ALERT,213.29,296.36,60.001,1413000904,"274151322000095","019011112586793",0.00,4.50,0,293.96,299.97,0.0,0.0,0.000,288299.8,288299.8,83,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000953,194566.00
10/11/2014 00:15,2,0.000,ALERT,213.96,294.56,60.001,1413000904,"274151322000068","019011112586793",0.00,6.30,0,292.46,298.17,0.0,0.0,0.000,209067.0,209067.0,86,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000955,194567.00
10/11/2014 00:15,2,0.000,ALERT,213.06,295.76,59.996,1413000904,"274151322000054","019011112586793",0.00,6.30,0,292.76,299.07,0.0,0.0,0.000,275459.4,275459.4,83,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413000957,194568.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194569.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194570.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194571.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194572.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194573.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194574.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194575.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194576.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194577.00
10/11/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413000904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413001774,194578.00
10/11/2014 00:30,2,0.000,ALERT,213.29,295.76,60.028,1413001804,"274151322000083","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,277469.6,277469.6,85,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001839,194579.00
10/11/2014 00:30,2,0.000,ALERT,213.74,295.16,60.028,1413001804,"274151322000076","019011112586793",0.00,5.50,0,293.06,297.87,0.0,0.0,0.000,290852.5,290852.5,85,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001841,194580.00
10/11/2014 00:30,2,0.000,ALERT,213.06,294.56,60.033,1413001804,"274151322000094","019011112586793",0.00,4.50,0,292.76,296.96,0.0,0.0,0.000,210717.6,210717.6,90,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001843,194581.00
10/11/2014 00:30,2,0.000,ALERT,213.06,296.06,60.033,1413001804,"274151322000052","019011112586793",0.00,5.00,0,292.76,297.87,0.0,0.0,0.000,278847.6,278847.6,85,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001844,194582.00
10/11/2014 00:30,2,0.000,ALERT,213.29,295.46,60.038,1413001804,"274151322000085","019011112586793",0.00,5.00,0,293.06,297.87,0.0,0.0,0.000,278094.2,278094.2,85,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001846,194583.00
10/11/2014 00:30,2,0.000,ALERT,213.29,294.86,60.028,1413001804,"274151322000087","019011112586793",0.00,5.50,0,292.16,296.96,0.0,0.0,0.000,264167.0,264167.0,85,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413001848,194584.00
10/11/2014 00:30,2,0.000,ALERT,212.83,295.76,60.012,1413001804,"274151322000088","019011112586793",0.00,5.00,0,292.76,297.26,0.0,0.0,0.000,270159.5,270159.5,85,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001850,194585.00
10/11/2014 00:30,2,0.000,ALERT,213.29,296.66,60.028,1413001804,"274151322000095","019011112586793",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,288299.8,288299.8,85,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001852,194586.00
10/11/2014 00:30,2,0.000,ALERT,213.96,294.86,60.033,1413001804,"274151322000068","019011112586793",0.00,6.00,0,292.46,296.66,0.0,0.0,0.000,209067.0,209067.0,88,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001854,194587.00
10/11/2014 00:30,2,0.000,ALERT,213.06,295.76,60.033,1413001804,"274151322000054","019011112586793",0.00,5.50,0,292.76,297.87,0.0,0.0,0.000,275459.4,275459.4,85,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413001856,194588.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194589.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194590.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194591.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194592.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194593.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194594.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194595.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194596.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194597.00
10/11/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413001804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413002673,194598.00
10/11/2014 00:45,2,0.000,ALERT,213.74,298.17,60.033,1413002704,"274151322000083","019011112586793",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,277469.6,277469.6,87,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002739,194599.00
10/11/2014 00:45,2,0.000,ALERT,214.19,297.26,60.033,1413002704,"274151322000076","019011112586793",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,290852.5,290852.5,87,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002741,194600.00
10/11/2014 00:45,2,0.000,ALERT,213.74,296.66,60.001,1413002704,"274151322000094","019011112586793",0.00,3.70,0,293.66,298.47,0.0,0.0,0.000,210717.6,210717.6,92,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002743,194601.00
10/11/2014 00:45,2,0.000,ALERT,213.74,297.87,60.001,1413002704,"274151322000052","019011112586793",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,278847.6,278847.6,87,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002745,194602.00
10/11/2014 00:45,2,0.000,ALERT,213.96,297.26,59.980,1413002704,"274151322000085","019011112586793",0.00,4.00,0,293.96,299.37,0.0,0.0,0.000,278094.2,278094.2,87,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002747,194603.00
10/11/2014 00:45,2,0.000,ALERT,213.96,296.96,60.001,1413002704,"274151322000087","019011112586793",0.00,5.00,0,293.06,298.17,0.0,0.0,0.000,264167.0,264167.0,87,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002749,194604.00
10/11/2014 00:45,2,0.000,ALERT,213.29,297.57,59.996,1413002704,"274151322000088","019011112586793",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,270159.5,270159.5,87,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413002751,194605.00
10/11/2014 00:45,2,0.000,ALERT,213.74,298.47,60.001,1413002704,"274151322000095","019011112586793",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,288299.8,288299.8,87,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002753,194606.00
10/11/2014 00:45,2,0.000,ALERT,214.64,296.66,60.001,1413002704,"274151322000068","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,209067.0,209067.0,90,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002755,194607.00
10/11/2014 00:45,2,0.000,ALERT,213.51,297.87,59.996,1413002704,"274151322000054","019011112586793",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,275459.4,275459.4,87,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413002757,194608.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194609.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194610.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194611.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194612.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194613.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194614.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194615.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194616.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194617.00
10/11/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413002704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413003574,194618.00
10/11/2014 01:00,2,0.000,ALERT,213.96,298.77,60.028,1413003603,"274151322000083","019011112586793",0.00,3.70,0,295.76,299.67,0.0,0.0,0.000,277469.6,277469.6,89,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003638,194619.00
10/11/2014 01:00,2,0.000,ALERT,214.64,297.87,60.028,1413003603,"274151322000076","019011112586793",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,290852.5,290852.5,89,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003640,194620.00
10/11/2014 01:00,2,0.000,ALERT,213.96,297.57,60.022,1413003603,"274151322000094","019011112586793",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,210717.6,210717.6,94,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003642,194621.00
10/11/2014 01:00,2,0.000,ALERT,213.74,298.77,60.017,1413003603,"274151322000052","019011112586793",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,278847.6,278847.6,89,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003644,194622.00
10/11/2014 01:00,2,0.000,ALERT,213.96,297.87,60.017,1413003603,"274151322000085","019011112586793",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,278094.2,278094.2,89,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413003645,194623.00
10/11/2014 01:00,2,0.000,ALERT,213.96,297.57,60.022,1413003603,"274151322000087","019011112586793",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,264167.0,264167.0,89,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003647,194624.00
10/11/2014 01:00,2,0.000,ALERT,213.51,298.17,60.012,1413003603,"274151322000088","019011112586793",0.00,4.50,0,295.16,299.07,0.0,0.0,0.000,270159.5,270159.5,89,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003649,194625.00
10/11/2014 01:00,2,0.000,ALERT,213.96,299.07,60.022,1413003603,"274151322000095","019011112586793",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,288299.8,288299.8,89,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003651,194626.00
10/11/2014 01:00,2,0.000,ALERT,214.64,297.57,60.022,1413003603,"274151322000068","019011112586793",0.00,5.00,0,294.86,298.47,0.0,0.0,0.000,209067.0,209067.0,92,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413003653,194627.00
10/11/2014 01:00,2,0.000,ALERT,213.74,298.47,60.022,1413003603,"274151322000054","019011112586793",0.00,4.50,0,295.16,299.67,0.0,0.0,0.000,275459.4,275459.4,89,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413003655,194628.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194629.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194630.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194631.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194632.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194633.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194634.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194635.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194636.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194637.00
10/11/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413003603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413004472,194638.00
10/11/2014 01:15,2,0.000,ALERT,213.29,297.26,60.001,1413004504,"274151322000083","019011112586793",0.00,3.70,0,295.16,300.57,0.0,0.0,0.000,277469.6,277469.6,91,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004538,194639.00
10/11/2014 01:15,2,0.000,ALERT,213.74,296.36,60.006,1413004504,"274151322000076","019011112586793",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,290852.5,290852.5,91,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004540,194640.00
10/11/2014 01:15,2,0.000,ALERT,213.06,295.76,60.017,1413004504,"274151322000094","019011112586793",0.00,3.30,0,294.56,299.67,0.0,0.0,0.000,210717.6,210717.6,96,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004542,194641.00
10/11/2014 01:15,2,0.000,ALERT,212.83,296.96,59.996,1413004504,"274151322000052","019011112586793",0.00,4.00,0,294.56,300.57,0.0,0.0,0.000,278847.6,278847.6,91,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004544,194642.00
10/11/2014 01:15,2,0.000,ALERT,213.29,296.36,59.985,1413004504,"274151322000085","019011112586793",0.00,3.70,0,294.86,300.27,0.0,0.0,0.000,278094.2,278094.2,91,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004546,194643.00
10/11/2014 01:15,2,0.000,ALERT,213.29,296.06,60.006,1413004504,"274151322000087","019011112586793",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,264167.0,264167.0,91,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413004547,194644.00
10/11/2014 01:15,2,0.000,ALERT,212.83,296.36,60.001,1413004504,"274151322000088","019011112586793",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,270159.5,270159.5,91,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413004549,194645.00
10/11/2014 01:15,2,0.000,ALERT,213.06,297.57,60.001,1413004504,"274151322000095","019011112586793",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,288299.8,288299.8,91,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004551,194646.00
10/11/2014 01:15,2,0.000,ALERT,213.96,295.76,60.006,1413004504,"274151322000068","019011112586793",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,209067.0,209067.0,94,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004553,194647.00
10/11/2014 01:15,2,0.000,ALERT,213.06,296.66,59.985,1413004504,"274151322000054","019011112586793",0.00,4.50,0,294.86,300.27,0.0,0.0,0.000,275459.4,275459.4,91,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413004555,194648.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194649.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194650.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194651.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194652.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194653.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194654.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194655.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194656.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194657.00
10/11/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413004504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413005372,194658.00
10/11/2014 01:30,2,0.000,ALERT,213.51,297.57,59.969,1413005404,"274151322000083","019011112586793",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,277469.6,277469.6,93,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005439,194659.00
10/11/2014 01:30,2,0.000,ALERT,213.96,296.66,59.975,1413005404,"274151322000076","019011112586793",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,290852.5,290852.5,93,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005441,194660.00
10/11/2014 01:30,2,0.000,ALERT,213.29,296.36,59.996,1413005404,"274151322000094","019011112586793",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,210717.6,210717.6,98,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005443,194661.00
10/11/2014 01:30,2,0.000,ALERT,213.06,297.57,59.959,1413005404,"274151322000052","019011112586793",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,278847.6,278847.6,93,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005445,194662.00
10/11/2014 01:30,2,0.000,ALERT,213.51,296.66,59.969,1413005404,"274151322000085","019011112586793",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,278094.2,278094.2,93,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005447,194663.00
10/11/2014 01:30,2,0.000,ALERT,213.51,296.06,59.959,1413005404,"274151322000087","019011112586793",0.00,4.00,0,293.66,297.57,0.0,0.0,0.000,264167.0,264167.0,93,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005449,194664.00
10/11/2014 01:30,2,0.000,ALERT,213.06,296.66,59.938,1413005404,"274151322000088","019011112586793",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,270159.5,270159.5,93,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413005451,194665.00
10/11/2014 01:30,2,0.000,ALERT,213.29,297.87,59.969,1413005404,"274151322000095","019011112586793",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,288299.8,288299.8,93,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413005453,194666.00
10/11/2014 01:30,2,0.000,ALERT,214.19,296.36,59.953,1413005404,"274151322000068","019011112586793",0.00,4.50,0,294.26,297.57,0.0,0.0,0.000,209067.0,209067.0,96,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413005455,194667.00
10/11/2014 01:30,2,0.000,ALERT,213.29,297.26,59.969,1413005404,"274151322000054","019011112586793",0.00,4.50,0,294.56,298.77,0.0,0.0,0.000,275459.4,275459.4,93,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413005456,194668.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194669.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194670.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194671.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194672.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194673.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194674.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194675.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194676.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194677.00
10/11/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413005404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413006274,194678.00
10/11/2014 01:45,2,0.000,ALERT,212.83,296.06,59.985,1413006304,"274151322000083","019011112586793",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,277469.6,277469.6,95,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006339,194679.00
10/11/2014 01:45,2,0.000,ALERT,213.29,296.06,59.990,1413006304,"274151322000076","019011112586793",0.00,4.00,0,294.86,299.67,0.0,0.0,0.000,290852.5,290852.5,95,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006341,194680.00
10/11/2014 01:45,2,0.000,ALERT,212.83,295.46,59.990,1413006304,"274151322000094","019011112586793",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,210717.6,210717.6,100,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006343,194681.00
10/11/2014 01:45,2,0.000,ALERT,212.61,295.46,59.990,1413006304,"274151322000052","019011112586793",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,278847.6,278847.6,95,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006345,194682.00
10/11/2014 01:45,2,0.000,ALERT,212.83,296.06,59.980,1413006304,"274151322000085","019011112586793",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,278094.2,278094.2,95,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006346,194683.00
10/11/2014 01:45,2,0.000,ALERT,212.83,294.86,59.990,1413006304,"274151322000087","019011112586793",0.00,4.00,0,293.66,297.87,0.0,0.0,0.000,264167.0,264167.0,95,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006348,194684.00
10/11/2014 01:45,2,0.000,ALERT,212.38,295.16,60.006,1413006304,"274151322000088","019011112586793",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,270159.5,270159.5,95,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006350,194685.00
10/11/2014 01:45,2,0.000,ALERT,212.83,296.96,59.980,1413006304,"274151322000095","019011112586793",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,288299.8,288299.8,95,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006352,194686.00
10/11/2014 01:45,2,0.000,ALERT,213.51,295.16,59.996,1413006304,"274151322000068","019011112586793",0.00,4.50,0,293.96,297.87,0.0,0.0,0.000,209067.0,209067.0,98,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006354,194687.00
10/11/2014 01:45,2,0.000,ALERT,212.38,296.06,59.985,1413006304,"274151322000054","019011112586793",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,275459.4,275459.4,95,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413006356,194688.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194689.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194690.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194691.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194692.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194693.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194694.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194695.00
