ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194696.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194697.00
10/11/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413006304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413007174,194698.00
10/11/2014 02:00,2,0.000,ALERT,212.83,296.06,60.022,1413007204,"274151322000083","019011112586793",0.00,3.30,0,294.26,298.47,0.0,0.0,0.000,277469.6,277469.6,97,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007239,194699.00
10/11/2014 02:00,2,0.000,ALERT,213.29,296.36,60.022,1413007204,"274151322000076","019011112586793",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,290852.5,290852.5,97,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007241,194700.00
10/11/2014 02:00,2,0.000,ALERT,212.61,295.76,60.022,1413007204,"274151322000094","019011112586793",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,210717.6,210717.6,102,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007242,194701.00
10/11/2014 02:00,2,0.000,ALERT,212.61,295.46,60.028,1413007204,"274151322000052","019011112586793",0.00,3.70,0,293.96,298.47,0.0,0.0,0.000,278847.6,278847.6,97,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007244,194702.00
10/11/2014 02:00,2,0.000,ALERT,212.83,296.36,60.059,1413007204,"274151322000085","019011112586793",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,278094.2,278094.2,97,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007246,194703.00
10/11/2014 02:00,2,0.000,ALERT,212.61,294.86,60.022,1413007204,"274151322000087","019011112586793",0.00,3.70,0,293.36,297.26,0.0,0.0,0.000,264167.0,264167.0,97,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413007248,194704.00
10/11/2014 02:00,2,0.000,ALERT,212.38,295.46,59.996,1413007204,"274151322000088","019011112586793",0.00,4.00,0,293.96,297.57,0.0,0.0,0.000,270159.5,270159.5,97,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007251,194705.00
10/11/2014 02:00,2,0.000,ALERT,212.83,296.96,60.012,1413007204,"274151322000095","019011112586793",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,288299.8,288299.8,97,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413007253,194706.00
10/11/2014 02:00,2,0.000,ALERT,213.29,295.16,60.017,1413007204,"274151322000068","019011112586793",0.00,4.50,0,293.96,297.26,0.0,0.0,0.000,209067.0,209067.0,100,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007255,194707.00
10/11/2014 02:00,2,0.000,ALERT,212.61,296.06,60.017,1413007204,"274151322000054","019011112586793",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,275459.4,275459.4,97,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413007257,194708.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008074,194709.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008074,194710.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008074,194711.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194712.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194713.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194714.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194715.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194716.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194717.00
10/11/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413007204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008075,194718.00
10/11/2014 02:15,2,0.000,ALERT,213.06,296.96,60.028,1413008105,"274151322000083","019011112586793",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,277469.6,277469.6,99,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008140,194719.00
10/11/2014 02:15,2,0.000,ALERT,213.51,296.06,60.001,1413008105,"274151322000076","019011112586793",0.00,3.70,0,294.86,299.07,0.0,0.0,0.000,290852.5,290852.5,99,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008142,194720.00
10/11/2014 02:15,2,0.000,ALERT,213.06,295.76,59.990,1413008105,"274151322000094","019011112586793",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,210717.6,210717.6,104,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008143,194721.00
10/11/2014 02:15,2,0.000,ALERT,212.83,296.96,59.990,1413008105,"274151322000052","019011112586793",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,278847.6,278847.6,99,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008145,194722.00
10/11/2014 02:15,2,0.000,ALERT,213.06,296.06,60.017,1413008105,"274151322000085","019011112586793",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,278094.2,278094.2,99,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008147,194723.00
10/11/2014 02:15,2,0.000,ALERT,213.06,295.76,60.001,1413008105,"274151322000087","019011112586793",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,264167.0,264167.0,99,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008149,194724.00
10/11/2014 02:15,2,0.000,ALERT,212.61,296.36,60.001,1413008105,"274151322000088","019011112586793",0.00,4.00,0,294.26,298.17,0.0,0.0,0.000,270159.5,270159.5,99,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008151,194725.00
10/11/2014 02:15,2,0.000,ALERT,212.83,297.57,59.996,1413008105,"274151322000095","019011112586793",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,288299.8,288299.8,99,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008153,194726.00
10/11/2014 02:15,2,0.000,ALERT,213.74,295.76,60.001,1413008105,"274151322000068","019011112586793",0.00,4.50,0,293.96,297.57,0.0,0.0,0.000,209067.0,209067.0,102,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008155,194727.00
10/11/2014 02:15,2,0.000,ALERT,212.83,296.96,59.996,1413008105,"274151322000054","019011112586793",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,275459.4,275459.4,99,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413008157,194728.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194729.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194730.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194731.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194732.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194733.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194734.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194735.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194736.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194737.00
10/11/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413008105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413008974,194738.00
10/11/2014 02:30,2,0.000,ALERT,213.51,297.26,60.028,1413009004,"274151322000083","019011112586793",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,277469.6,277469.6,101,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009038,194739.00
10/11/2014 02:30,2,0.000,ALERT,213.96,296.66,60.017,1413009004,"274151322000076","019011112586793",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,290852.5,290852.5,101,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009040,194740.00
10/11/2014 02:30,2,0.000,ALERT,213.06,296.36,60.017,1413009004,"274151322000094","019011112586793",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,210717.6,210717.6,106,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009042,194741.00
10/11/2014 02:30,2,0.000,ALERT,212.83,296.96,60.022,1413009004,"274151322000052","019011112586793",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,278847.6,278847.6,101,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009044,194742.00
10/11/2014 02:30,2,0.000,ALERT,213.29,296.96,60.028,1413009004,"274151322000085","019011112586793",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,278094.2,278094.2,101,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009045,194743.00
10/11/2014 02:30,2,0.000,ALERT,213.29,295.76,60.022,1413009004,"274151322000087","019011112586793",0.00,3.30,0,293.06,297.57,0.0,0.0,0.000,264167.0,264167.0,101,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009047,194744.00
10/11/2014 02:30,2,0.000,ALERT,212.83,296.36,60.022,1413009004,"274151322000088","019011112586793",0.00,3.70,0,293.96,298.17,0.0,0.0,0.000,270159.5,270159.5,101,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009049,194745.00
10/11/2014 02:30,2,0.000,ALERT,213.29,297.87,60.012,1413009004,"274151322000095","019011112586793",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,288299.8,288299.8,101,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009051,194746.00
10/11/2014 02:30,2,0.000,ALERT,213.96,296.36,60.028,1413009004,"274151322000068","019011112586793",0.00,4.50,0,293.66,297.57,0.0,0.0,0.000,209067.0,209067.0,104,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009053,194747.00
10/11/2014 02:30,2,0.000,ALERT,213.06,296.96,60.017,1413009004,"274151322000054","019011112586793",0.00,4.00,0,294.26,298.47,0.0,0.0,0.000,275459.4,275459.4,101,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009055,194748.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194749.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194750.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194751.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194752.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194753.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194754.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194755.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194756.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194757.00
10/11/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413009004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413009872,194758.00
10/11/2014 02:45,2,0.000,ALERT,213.29,297.26,60.022,1413009904,"274151322000083","019011112586793",0.00,3.30,0,294.86,298.77,0.0,0.0,0.000,277469.6,277469.6,103,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413009939,194759.00
10/11/2014 02:45,2,0.000,ALERT,213.74,296.36,60.028,1413009904,"274151322000076","019011112586793",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,290852.5,290852.5,103,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009941,194760.00
10/11/2014 02:45,2,0.000,ALERT,213.06,296.06,60.006,1413009904,"274151322000094","019011112586793",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,210717.6,210717.6,108,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009943,194761.00
10/11/2014 02:45,2,0.000,ALERT,213.06,296.66,60.017,1413009904,"274151322000052","019011112586793",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,278847.6,278847.6,103,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009945,194762.00
10/11/2014 02:45,2,0.000,ALERT,213.51,296.36,60.022,1413009904,"274151322000085","019011112586793",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,278094.2,278094.2,103,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009947,194763.00
10/11/2014 02:45,2,0.000,ALERT,213.29,295.76,60.017,1413009904,"274151322000087","019011112586793",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,264167.0,264167.0,103,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009949,194764.00
10/11/2014 02:45,2,0.000,ALERT,212.83,296.36,59.985,1413009904,"274151322000088","019011112586793",0.00,3.70,0,294.26,298.17,0.0,0.0,0.000,270159.5,270159.5,103,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009951,194765.00
10/11/2014 02:45,2,0.000,ALERT,213.29,297.57,60.012,1413009904,"274151322000095","019011112586793",0.00,2.50,0,295.76,299.37,0.0,0.0,0.000,288299.8,288299.8,103,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009952,194766.00
10/11/2014 02:45,2,0.000,ALERT,213.96,295.76,60.022,1413009904,"274151322000068","019011112586793",0.00,4.50,0,293.96,297.57,0.0,0.0,0.000,209067.0,209067.0,106,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009954,194767.00
10/11/2014 02:45,2,0.000,ALERT,213.06,296.96,60.022,1413009904,"274151322000054","019011112586793",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,275459.4,275459.4,103,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413009956,194768.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194769.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194770.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194771.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194772.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194773.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194774.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194775.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194776.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194777.00
10/11/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413009904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413010773,194778.00
10/11/2014 03:00,2,0.000,ALERT,212.83,296.66,59.990,1413010804,"274151322000083","019011112586793",0.00,3.00,0,283.14,299.97,0.0,0.0,0.000,277469.6,277469.6,105,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413010839,194779.00
10/11/2014 03:00,2,0.000,ALERT,213.51,296.06,59.990,1413010804,"274151322000076","019011112586793",0.00,3.70,0,282.54,299.37,0.0,0.0,0.000,290852.5,290852.5,105,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413010841,194780.00
10/11/2014 03:00,2,0.000,ALERT,212.83,295.76,59.996,1413010804,"274151322000094","019011112586793",0.00,2.50,0,282.24,298.77,0.0,0.0,0.000,210717.6,210717.6,110,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010842,194781.00
10/11/2014 03:00,2,0.000,ALERT,212.38,295.76,59.985,1413010804,"274151322000052","019011112586793",0.00,3.70,0,282.84,299.67,0.0,0.0,0.000,278847.6,278847.6,105,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010844,194782.00
10/11/2014 03:00,2,0.000,ALERT,212.83,296.36,59.990,1413010804,"274151322000085","019011112586793",0.00,3.00,0,282.54,299.07,0.0,0.0,0.000,278094.2,278094.2,105,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010846,194783.00
10/11/2014 03:00,2,0.000,ALERT,212.83,295.46,60.028,1413010804,"274151322000087","019011112586793",0.00,3.30,0,281.94,298.47,0.0,0.0,0.000,264167.0,264167.0,105,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010848,194784.00
10/11/2014 03:00,2,0.000,ALERT,212.38,295.76,59.990,1413010804,"274151322000088","019011112586793",0.00,3.70,0,282.54,299.07,0.0,0.0,0.000,270159.5,270159.5,105,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413010850,194785.00
10/11/2014 03:00,2,0.000,ALERT,212.61,297.26,59.969,1413010804,"274151322000095","019011112586793",0.00,2.50,0,283.74,300.27,0.0,0.0,0.000,288299.8,288299.8,105,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010852,194786.00
10/11/2014 03:00,2,0.000,ALERT,213.51,295.46,59.990,1413010804,"274151322000068","019011112586793",0.00,4.00,0,282.24,298.47,0.0,0.0,0.000,209067.0,209067.0,108,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010853,194787.00
10/11/2014 03:00,2,0.000,ALERT,212.61,296.36,60.028,1413010804,"274151322000054","019011112586793",0.00,4.00,0,282.54,299.67,0.0,0.0,0.000,275459.4,275459.4,105,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413010855,194788.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194789.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194790.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194791.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194792.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194793.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194794.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194795.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194796.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194797.00
10/11/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413010804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413011672,194798.00
10/11/2014 03:15,2,0.000,ALERT,212.61,294.86,60.022,1413011704,"274151322000083","019011112586793",0.00,3.00,0,293.36,299.67,0.0,0.0,0.000,277469.6,277469.6,107,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011739,194799.00
10/11/2014 03:15,2,0.000,ALERT,213.06,294.86,60.022,1413011704,"274151322000076","019011112586793",0.00,3.30,0,293.36,299.67,0.0,0.0,0.000,290852.5,290852.5,107,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011741,194800.00
10/11/2014 03:15,2,0.000,ALERT,212.38,294.26,60.059,1413011704,"274151322000094","019011112586793",0.00,2.50,0,292.76,298.77,0.0,0.0,0.000,210717.6,210717.6,112,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011742,194801.00
10/11/2014 03:15,2,0.000,ALERT,212.38,294.56,60.028,1413011704,"274151322000052","019011112586793",0.00,3.30,0,292.76,299.37,0.0,0.0,0.000,278847.6,278847.6,107,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011744,194802.00
10/11/2014 03:15,2,0.000,ALERT,212.61,294.86,60.022,1413011704,"274151322000085","019011112586793",0.00,2.50,0,293.06,299.67,0.0,0.0,0.000,278094.2,278094.2,107,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011746,194803.00
10/11/2014 03:15,2,0.000,ALERT,212.38,293.66,60.033,1413011704,"274151322000087","019011112586793",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,264167.0,264167.0,107,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413011748,194804.00
10/11/2014 03:15,2,0.000,ALERT,212.16,294.86,60.038,1413011704,"274151322000088","019011112586793",0.00,3.30,0,292.76,298.77,0.0,0.0,0.000,270159.5,270159.5,107,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011750,194805.00
10/11/2014 03:15,2,0.000,ALERT,212.61,295.76,60.022,1413011704,"274151322000095","019011112586793",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,288299.8,288299.8,107,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011752,194806.00
10/11/2014 03:15,2,0.000,ALERT,213.29,294.26,60.038,1413011704,"274151322000068","019011112586793",0.00,4.00,0,292.46,298.47,0.0,0.0,0.000,209067.0,209067.0,110,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011754,194807.00
10/11/2014 03:15,2,0.000,ALERT,212.16,295.46,60.017,1413011704,"274151322000054","019011112586793",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,275459.4,275459.4,107,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413011755,194808.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194809.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194810.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194811.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194812.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194813.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194814.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194815.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194816.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194817.00
10/11/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413011704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413012572,194818.00
10/11/2014 03:30,2,0.000,ALERT,212.83,296.06,60.012,1413012604,"274151322000083","019011112586793",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,277469.6,277469.6,109,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012638,194819.00
10/11/2014 03:30,2,0.000,ALERT,213.29,296.36,60.028,1413012604,"274151322000076","019011112586793",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,290852.5,290852.5,109,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012640,194820.00
10/11/2014 03:30,2,0.000,ALERT,212.61,295.46,59.975,1413012604,"274151322000094","019011112586793",0.00,2.50,0,293.06,296.96,0.0,0.0,0.000,210717.6,210717.6,114,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012642,194821.00
10/11/2014 03:30,2,0.000,ALERT,212.16,295.46,60.012,1413012604,"274151322000052","019011112586793",0.00,3.30,0,293.06,297.87,0.0,0.0,0.000,278847.6,278847.6,109,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012644,194822.00
10/11/2014 03:30,2,0.000,ALERT,212.83,296.36,60.017,1413012604,"274151322000085","019011112586793",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,278094.2,278094.2,109,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012646,194823.00
10/11/2014 03:30,2,0.000,ALERT,212.83,294.86,60.012,1413012604,"274151322000087","019011112586793",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,264167.0,264167.0,109,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413012648,194824.00
10/11/2014 03:30,2,0.000,ALERT,212.38,295.46,60.017,1413012604,"274151322000088","019011112586793",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,270159.5,270159.5,109,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012650,194825.00
10/11/2014 03:30,2,0.000,ALERT,212.83,296.96,60.022,1413012604,"274151322000095","019011112586793",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,288299.8,288299.8,109,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012651,194826.00
10/11/2014 03:30,2,0.000,ALERT,213.51,295.16,60.017,1413012604,"274151322000068","019011112586793",0.00,4.00,0,292.76,296.66,0.0,0.0,0.000,209067.0,209067.0,112,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012653,194827.00
10/11/2014 03:30,2,0.000,ALERT,212.61,296.06,60.012,1413012604,"274151322000054","019011112586793",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,275459.4,275459.4,109,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413012655,194828.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194829.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194830.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194831.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194832.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194833.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194834.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194835.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194836.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194837.00
10/11/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413012604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413013472,194838.00
10/11/2014 03:45,2,0.000,ALERT,213.06,295.46,60.017,1413013504,"274151322000076","019011112586793",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,290852.5,290852.5,111,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013545,194839.00
10/11/2014 03:45,2,0.000,ALERT,212.61,295.16,60.022,1413013504,"274151322000094","019011112586793",0.00,2.00,0,293.06,296.96,0.0,0.0,0.000,210717.6,210717.6,116,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013547,194840.00
10/11/2014 03:45,2,0.000,ALERT,212.38,296.06,59.990,1413013504,"274151322000052","019011112586793",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,278847.6,278847.6,111,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413013549,194841.00
10/11/2014 03:45,2,0.000,ALERT,212.61,295.46,60.028,1413013504,"274151322000085","019011112586793",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,278094.2,278094.2,111,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013551,194842.00
10/11/2014 03:45,2,0.000,ALERT,212.38,294.86,60.049,1413013504,"274151322000087","019011112586793",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,264167.0,264167.0,111,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013552,194843.00
10/11/2014 03:45,2,0.000,ALERT,212.16,295.76,60.028,1413013504,"274151322000088","019011112586793",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,270159.5,270159.5,111,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013554,194844.00
10/11/2014 03:45,2,0.000,ALERT,212.61,296.66,60.028,1413013504,"274151322000095","019011112586793",0.00,1.50,0,294.56,298.77,0.0,0.0,0.000,288299.8,288299.8,111,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413013556,194845.00
10/11/2014 03:45,2,0.000,ALERT,213.06,295.16,60.043,1413013504,"274151322000068","019011112586793",0.00,3.70,0,293.06,296.66,0.0,0.0,0.000,209067.0,209067.0,114,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013558,194846.00
10/11/2014 03:45,2,0.000,ALERT,212.38,296.06,60.028,1413013504,"274151322000054","019011112586793",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,275459.4,275459.4,111,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013560,194847.00
10/11/2014 03:45,2,0.000,ALERT,212.61,296.36,60.054,1413013504,"274151322000083","019011112586793",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,277469.6,277469.6,111,0,0,0,L,1151911521,2,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413013593,194848.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194849.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194850.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194851.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194852.00
