ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194853.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194854.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194855.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194856.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194857.00
10/11/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413013504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413014365,194858.00
10/11/2014 04:00,2,0.000,ALERT,212.61,296.06,60.022,1413014404,"274151322000083","019011112586793",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,277469.6,277469.6,113,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014440,194859.00
10/11/2014 04:00,2,0.000,ALERT,213.29,295.76,60.022,1413014404,"274151322000076","019011112586793",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,290852.5,290852.5,113,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014441,194860.00
10/11/2014 04:00,2,0.000,ALERT,212.61,295.16,59.985,1413014404,"274151322000094","019011112586793",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,210717.6,210717.6,118,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014443,194861.00
10/11/2014 04:00,2,0.000,ALERT,212.38,296.36,59.996,1413014404,"274151322000052","019011112586793",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,278847.6,278847.6,113,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413014445,194862.00
10/11/2014 04:00,2,0.000,ALERT,212.83,295.46,60.022,1413014404,"274151322000085","019011112586793",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,278094.2,278094.2,113,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413014447,194863.00
10/11/2014 04:00,2,0.000,ALERT,212.61,294.86,60.028,1413014404,"274151322000087","019011112586793",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,264167.0,264167.0,113,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014449,194864.00
10/11/2014 04:00,2,0.000,ALERT,212.16,295.16,60.022,1413014404,"274151322000088","019011112586793",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,270159.5,270159.5,113,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014451,194865.00
10/11/2014 04:00,2,0.000,ALERT,212.83,296.96,60.006,1413014404,"274151322000095","019011112586793",0.00,1.50,0,294.56,298.47,0.0,0.0,0.000,288299.8,288299.8,113,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014453,194866.00
10/11/2014 04:00,2,0.000,ALERT,213.29,295.16,60.017,1413014404,"274151322000068","019011112586793",0.00,3.70,0,293.06,296.66,0.0,0.0,0.000,209067.0,209067.0,116,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014455,194867.00
10/11/2014 04:00,2,0.000,ALERT,212.38,296.06,60.033,1413014404,"274151322000054","019011112586793",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,275459.4,275459.4,113,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413014457,194868.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194869.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194870.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194871.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194872.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194873.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194874.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194875.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194876.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194877.00
10/11/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413014404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413015274,194878.00
10/11/2014 04:15,2,0.000,ALERT,212.61,296.06,60.017,1413015304,"274151322000083","019011112586793",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,277469.6,277469.6,115,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015340,194879.00
10/11/2014 04:15,2,0.000,ALERT,212.83,296.06,59.980,1413015304,"274151322000076","019011112586793",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,290852.5,290852.5,115,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015341,194880.00
10/11/2014 04:15,2,0.000,ALERT,212.38,295.16,60.006,1413015304,"274151322000094","019011112586793",0.00,1.50,0,293.66,297.26,0.0,0.0,0.000,210717.6,210717.6,120,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015343,194881.00
10/11/2014 04:15,2,0.000,ALERT,212.16,295.76,60.006,1413015304,"274151322000052","019011112586793",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,278847.6,278847.6,115,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015345,194882.00
10/11/2014 04:15,2,0.000,ALERT,212.38,295.76,60.006,1413015304,"274151322000085","019011112586793",0.00,2.00,0,293.96,298.17,0.0,0.0,0.000,278094.2,278094.2,115,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015347,194883.00
10/11/2014 04:15,2,0.000,ALERT,212.38,294.56,60.001,1413015304,"274151322000087","019011112586793",0.00,2.50,0,293.06,296.96,0.0,0.0,0.000,264167.0,264167.0,115,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015349,194884.00
10/11/2014 04:15,2,0.000,ALERT,211.93,294.86,60.001,1413015304,"274151322000088","019011112586793",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,270159.5,270159.5,115,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015351,194885.00
10/11/2014 04:15,2,0.000,ALERT,212.38,296.66,60.006,1413015304,"274151322000095","019011112586793",0.00,1.50,0,295.16,298.77,0.0,0.0,0.000,288299.8,288299.8,115,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413015353,194886.00
10/11/2014 04:15,2,0.000,ALERT,213.06,294.86,60.001,1413015304,"274151322000068","019011112586793",0.00,3.30,0,293.66,296.66,0.0,0.0,0.000,209067.0,209067.0,118,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015354,194887.00
10/11/2014 04:15,2,0.000,ALERT,212.16,295.76,60.012,1413015304,"274151322000054","019011112586793",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,275459.4,275459.4,115,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413015356,194888.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194889.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194890.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194891.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194892.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194893.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194894.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194895.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194896.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194897.00
10/11/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413015304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413016173,194898.00
10/11/2014 04:30,2,0.000,ALERT,212.61,296.06,59.996,1413016204,"274151322000083","019011112586793",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,277469.6,277469.6,117,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016239,194899.00
10/11/2014 04:30,2,0.000,ALERT,213.06,295.46,59.975,1413016204,"274151322000076","019011112586793",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,290852.5,290852.5,117,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016241,194900.00
10/11/2014 04:30,2,0.000,ALERT,212.61,295.16,60.006,1413016204,"274151322000094","019011112586793",0.00,1.50,0,293.96,297.26,0.0,0.0,0.000,210717.6,210717.6,122,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016243,194901.00
10/11/2014 04:30,2,0.000,ALERT,212.16,296.36,59.996,1413016204,"274151322000052","019011112586793",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,278847.6,278847.6,117,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413016245,194902.00
10/11/2014 04:30,2,0.000,ALERT,212.61,295.46,59.996,1413016204,"274151322000085","019011112586793",0.00,2.00,0,294.56,297.87,0.0,0.0,0.000,278094.2,278094.2,117,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016247,194903.00
10/11/2014 04:30,2,0.000,ALERT,212.61,295.16,60.001,1413016204,"274151322000087","019011112586793",0.00,2.50,0,293.36,296.96,0.0,0.0,0.000,264167.0,264167.0,117,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016248,194904.00
10/11/2014 04:30,2,0.000,ALERT,211.93,295.76,60.001,1413016204,"274151322000088","019011112586793",0.00,2.50,0,294.26,297.26,0.0,0.0,0.000,270159.5,270159.5,117,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016250,194905.00
10/11/2014 04:30,2,0.000,ALERT,212.61,296.66,60.028,1413016204,"274151322000095","019011112586793",0.00,1.50,0,295.76,298.77,0.0,0.0,0.000,288299.8,288299.8,117,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413016252,194906.00
10/11/2014 04:30,2,0.000,ALERT,213.06,295.16,59.996,1413016204,"274151322000068","019011112586793",0.00,3.00,0,293.96,296.96,0.0,0.0,0.000,209067.0,209067.0,120,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413016254,194907.00
10/11/2014 04:30,2,0.000,ALERT,212.38,296.36,59.996,1413016204,"274151322000054","019011112586793",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,275459.4,275459.4,117,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413016256,194908.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194909.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194910.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194911.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194912.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194913.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194914.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194915.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194916.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194917.00
10/11/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413016204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017073,194918.00
10/11/2014 04:45,2,0.000,ALERT,212.83,295.46,60.043,1413017103,"274151322000083","019011112586793",0.00,2.00,0,292.46,298.17,0.0,0.0,0.000,277469.6,277469.6,119,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413017138,194919.00
10/11/2014 04:45,2,0.000,ALERT,213.51,295.16,60.006,1413017103,"274151322000076","019011112586793",0.00,2.00,0,292.16,298.17,0.0,0.0,0.000,290852.5,290852.5,119,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017140,194920.00
10/11/2014 04:45,2,0.000,ALERT,212.83,294.56,60.028,1413017103,"274151322000094","019011112586793",0.00,1.50,0,291.55,297.26,0.0,0.0,0.000,210717.6,210717.6,124,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017142,194921.00
10/11/2014 04:45,2,0.000,ALERT,212.61,295.76,59.990,1413017103,"274151322000052","019011112586793",0.00,2.00,0,291.55,298.17,0.0,0.0,0.000,278847.6,278847.6,119,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413017144,194922.00
10/11/2014 04:45,2,0.000,ALERT,212.83,294.86,60.006,1413017103,"274151322000085","019011112586793",0.00,1.50,0,292.16,298.17,0.0,0.0,0.000,278094.2,278094.2,119,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017145,194923.00
10/11/2014 04:45,2,0.000,ALERT,212.83,294.56,60.006,1413017103,"274151322000087","019011112586793",0.00,2.00,0,290.95,296.96,0.0,0.0,0.000,264167.0,264167.0,119,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017147,194924.00
10/11/2014 04:45,2,0.000,ALERT,212.38,294.86,59.975,1413017103,"274151322000088","019011112586793",0.00,2.50,0,291.85,297.57,0.0,0.0,0.000,270159.5,270159.5,119,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017150,194925.00
10/11/2014 04:45,2,0.000,ALERT,212.83,296.06,60.006,1413017103,"274151322000095","019011112586793",0.00,1.50,0,293.06,298.77,0.0,0.0,0.000,288299.8,288299.8,119,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017151,194926.00
10/11/2014 04:45,2,0.000,ALERT,213.51,294.26,60.001,1413017103,"274151322000068","019011112586793",0.00,3.00,0,291.25,296.96,0.0,0.0,0.000,209067.0,209067.0,122,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017153,194927.00
10/11/2014 04:45,2,0.000,ALERT,212.61,295.16,60.006,1413017103,"274151322000054","019011112586793",0.00,3.00,0,292.16,297.87,0.0,0.0,0.000,275459.4,275459.4,119,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413017155,194928.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194929.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194930.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194931.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194932.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194933.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194934.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194935.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194936.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194937.00
10/11/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413017103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413017973,194938.00
10/11/2014 05:00,2,0.000,ALERT,213.06,297.26,60.028,1413018004,"274151322000083","019011112586793",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,277469.6,277469.6,121,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018039,194939.00
10/11/2014 05:00,2,0.000,ALERT,213.74,296.66,59.996,1413018004,"274151322000076","019011112586793",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,290852.5,290852.5,121,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018041,194940.00
10/11/2014 05:00,2,0.000,ALERT,213.06,296.36,60.022,1413018004,"274151322000094","019011112586793",0.00,1.00,0,293.36,297.57,0.0,0.0,0.000,210717.6,210717.6,126,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018043,194941.00
10/11/2014 05:00,2,0.000,ALERT,212.83,296.36,60.028,1413018004,"274151322000052","019011112586793",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,278847.6,278847.6,121,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413018045,194942.00
10/11/2014 05:00,2,0.000,ALERT,213.06,296.66,60.028,1413018004,"274151322000085","019011112586793",0.00,1.50,0,293.66,298.47,0.0,0.0,0.000,278094.2,278094.2,121,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018047,194943.00
10/11/2014 05:00,2,0.000,ALERT,213.06,296.06,60.028,1413018004,"274151322000087","019011112586793",0.00,2.00,0,292.16,297.26,0.0,0.0,0.000,264167.0,264167.0,121,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018049,194944.00
10/11/2014 05:00,2,0.000,ALERT,212.61,296.36,60.022,1413018004,"274151322000088","019011112586793",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,270159.5,270159.5,121,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018051,194945.00
10/11/2014 05:00,2,0.000,ALERT,212.83,297.87,60.022,1413018004,"274151322000095","019011112586793",0.00,1.00,0,294.56,299.07,0.0,0.0,0.000,288299.8,288299.8,121,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413018053,194946.00
10/11/2014 05:00,2,0.000,ALERT,213.51,296.06,59.990,1413018004,"274151322000068","019011112586793",0.00,3.00,0,293.06,297.26,0.0,0.0,0.000,209067.0,209067.0,124,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413018054,194947.00
10/11/2014 05:00,2,0.000,ALERT,212.83,296.96,59.996,1413018004,"274151322000054","019011112586793",0.00,2.50,0,293.36,298.47,0.0,0.0,0.000,275459.4,275459.4,121,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018056,194948.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194949.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194950.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194951.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194952.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194953.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194954.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194955.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194956.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194957.00
10/11/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413018004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413018873,194958.00
10/11/2014 05:15,2,0.000,ALERT,213.06,296.96,60.033,1413018905,"274151322000083","019011112586793",0.00,1.50,0,294.86,298.47,0.0,0.0,0.000,277469.6,277469.6,123,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018940,194959.00
10/11/2014 05:15,2,0.000,ALERT,213.29,296.06,59.990,1413018905,"274151322000076","019011112586793",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,290852.5,290852.5,123,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018942,194960.00
10/11/2014 05:15,2,0.000,ALERT,212.83,295.46,60.033,1413018905,"274151322000094","019011112586793",0.00,1.00,0,294.26,297.57,0.0,0.0,0.000,210717.6,210717.6,128,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018944,194961.00
10/11/2014 05:15,2,0.000,ALERT,212.61,296.96,60.028,1413018905,"274151322000052","019011112586793",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,278847.6,278847.6,123,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018945,194962.00
10/11/2014 05:15,2,0.000,ALERT,212.83,296.06,60.028,1413018905,"274151322000085","019011112586793",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,278094.2,278094.2,123,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018947,194963.00
10/11/2014 05:15,2,0.000,ALERT,212.83,295.76,60.038,1413018905,"274151322000087","019011112586793",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,264167.0,264167.0,123,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018949,194964.00
10/11/2014 05:15,2,0.000,ALERT,212.38,296.06,60.017,1413018905,"274151322000088","019011112586793",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,270159.5,270159.5,123,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018951,194965.00
10/11/2014 05:15,2,0.000,ALERT,212.83,297.26,60.022,1413018905,"274151322000095","019011112586793",0.00,1.00,0,295.76,299.07,0.0,0.0,0.000,288299.8,288299.8,123,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018953,194966.00
10/11/2014 05:15,2,0.000,ALERT,213.74,295.46,60.028,1413018905,"274151322000068","019011112586793",0.00,3.00,0,293.96,297.26,0.0,0.0,0.000,209067.0,209067.0,126,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018955,194967.00
10/11/2014 05:15,2,0.000,ALERT,212.83,296.36,60.033,1413018905,"274151322000054","019011112586793",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,275459.4,275459.4,123,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413018957,194968.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194969.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194970.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194971.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194972.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194973.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194974.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194975.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194976.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194977.00
10/11/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413018905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413019774,194978.00
10/11/2014 05:30,2,0.000,ALERT,212.38,296.66,60.017,1413019804,"274151322000083","019011112586793",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,277469.6,277469.6,125,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019840,194979.00
10/11/2014 05:30,2,0.000,ALERT,213.06,295.76,60.012,1413019804,"274151322000076","019011112586793",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,290852.5,290852.5,125,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019842,194980.00
10/11/2014 05:30,2,0.000,ALERT,212.16,295.16,60.012,1413019804,"274151322000094","019011112586793",0.00,1.00,0,293.36,297.26,0.0,0.0,0.000,210717.6,210717.6,130,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019843,194981.00
10/11/2014 05:30,2,0.000,ALERT,212.16,296.66,60.012,1413019804,"274151322000052","019011112586793",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,278847.6,278847.6,125,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019845,194982.00
10/11/2014 05:30,2,0.000,ALERT,212.38,295.76,60.012,1413019804,"274151322000085","019011112586793",0.00,2.00,0,293.66,297.87,0.0,0.0,0.000,278094.2,278094.2,125,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413019847,194983.00
10/11/2014 05:30,2,0.000,ALERT,212.38,295.46,60.012,1413019804,"274151322000087","019011112586793",0.00,2.00,0,292.76,296.96,0.0,0.0,0.000,264167.0,264167.0,125,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019849,194984.00
10/11/2014 05:30,2,0.000,ALERT,211.93,295.76,60.017,1413019804,"274151322000088","019011112586793",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,270159.5,270159.5,125,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019851,194985.00
10/11/2014 05:30,2,0.000,ALERT,212.16,296.96,60.012,1413019804,"274151322000095","019011112586793",0.00,1.00,0,294.86,298.77,0.0,0.0,0.000,288299.8,288299.8,125,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019853,194986.00
10/11/2014 05:30,2,0.000,ALERT,213.06,295.16,60.017,1413019804,"274151322000068","019011112586793",0.00,3.00,0,293.36,296.96,0.0,0.0,0.000,209067.0,209067.0,128,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019854,194987.00
10/11/2014 05:30,2,0.000,ALERT,212.16,296.36,60.012,1413019804,"274151322000054","019011112586793",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,275459.4,275459.4,125,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413019856,194988.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194989.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194990.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194991.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194992.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194993.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194994.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194995.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194996.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194997.00
10/11/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413019804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413020675,194998.00
10/11/2014 05:45,2,0.000,ALERT,212.38,295.76,59.996,1413020704,"274151322000083","019011112586793",0.00,2.00,0,293.96,297.87,0.0,0.0,0.000,277469.6,277469.6,127,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020739,194999.00
10/11/2014 05:45,2,0.000,ALERT,212.83,295.76,59.996,1413020704,"274151322000076","019011112586793",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,290852.5,290852.5,127,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020740,195000.00
10/11/2014 05:45,2,0.000,ALERT,212.38,295.46,59.990,1413020704,"274151322000094","019011112586793",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,210717.6,210717.6,132,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020742,195001.00
10/11/2014 05:45,2,0.000,ALERT,212.16,295.16,59.996,1413020704,"274151322000052","019011112586793",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,278847.6,278847.6,127,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020744,195002.00
10/11/2014 05:45,2,0.000,ALERT,212.38,295.76,59.996,1413020704,"274151322000085","019011112586793",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,278094.2,278094.2,127,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413020746,195003.00
10/11/2014 05:45,2,0.000,ALERT,212.16,294.86,59.959,1413020704,"274151322000087","019011112586793",0.00,2.00,0,292.46,296.96,0.0,0.0,0.000,264167.0,264167.0,127,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020748,195004.00
10/11/2014 05:45,2,0.000,ALERT,211.70,295.16,59.996,1413020704,"274151322000088","019011112586793",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,270159.5,270159.5,127,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020750,195005.00
10/11/2014 05:45,2,0.000,ALERT,212.38,296.66,59.990,1413020704,"274151322000095","019011112586793",0.00,1.50,0,294.86,298.77,0.0,0.0,0.000,288299.8,288299.8,127,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413020752,195006.00
10/11/2014 05:45,2,0.000,ALERT,213.06,294.86,59.990,1413020704,"274151322000068","019011112586793",0.00,3.30,0,293.06,296.66,0.0,0.0,0.000,209067.0,209067.0,130,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020754,195007.00
10/11/2014 05:45,2,0.000,ALERT,212.16,295.76,59.996,1413020704,"274151322000054","019011112586793",0.00,3.00,0,293.36,297.87,0.0,0.0,0.000,275459.4,275459.4,127,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413020755,195008.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195009.00
