ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195010.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195011.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195012.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195013.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195014.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195015.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195016.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195017.00
10/11/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413020704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413021572,195018.00
10/11/2014 06:00,2,0.000,ALERT,213.29,297.26,59.980,1413021604,"274151322000083","019011112586793",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,277469.6,277469.6,129,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021639,195019.00
10/11/2014 06:00,2,0.000,ALERT,213.96,297.26,60.017,1413021604,"274151322000076","019011112586793",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,290852.5,290852.5,129,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021641,195020.00
10/11/2014 06:00,2,0.000,ALERT,213.29,296.36,60.006,1413021604,"274151322000094","019011112586793",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,210717.6,210717.6,134,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021642,195021.00
10/11/2014 06:00,2,0.000,ALERT,213.06,296.96,60.022,1413021604,"274151322000052","019011112586793",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,278847.6,278847.6,129,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021644,195022.00
10/11/2014 06:00,2,0.000,ALERT,213.29,296.96,60.022,1413021604,"274151322000085","019011112586793",0.00,2.00,0,293.96,298.47,0.0,0.0,0.000,278094.2,278094.2,129,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021646,195023.00
10/11/2014 06:00,2,0.000,ALERT,213.29,296.06,60.012,1413021604,"274151322000087","019011112586793",0.00,2.00,0,293.06,297.57,0.0,0.0,0.000,264167.0,264167.0,129,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021648,195024.00
10/11/2014 06:00,2,0.000,ALERT,213.06,296.66,60.006,1413021604,"274151322000088","019011112586793",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,270159.5,270159.5,129,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413021650,195025.00
10/11/2014 06:00,2,0.000,ALERT,213.29,298.17,60.012,1413021604,"274151322000095","019011112586793",0.00,1.00,0,294.86,299.07,0.0,0.0,0.000,288299.8,288299.8,129,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021652,195026.00
10/11/2014 06:00,2,0.000,ALERT,213.96,296.36,60.001,1413021604,"274151322000068","019011112586793",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,209067.0,209067.0,132,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413021654,195027.00
10/11/2014 06:00,2,0.000,ALERT,213.06,296.96,60.006,1413021604,"274151322000054","019011112586793",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,275459.4,275459.4,129,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413021655,195028.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195029.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195030.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195031.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195032.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195033.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195034.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195035.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195036.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195037.00
10/11/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413021604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413022473,195038.00
10/11/2014 06:15,2,0.000,ALERT,212.83,295.76,60.022,1413022505,"274151322000083","019011112586793",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,277469.6,277469.6,131,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022539,195039.00
10/11/2014 06:15,2,0.000,ALERT,213.29,295.76,60.017,1413022505,"274151322000076","019011112586793",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,290852.5,290852.5,131,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022541,195040.00
10/11/2014 06:15,2,0.000,ALERT,212.83,295.46,60.028,1413022505,"274151322000094","019011112586793",0.00,1.50,0,293.66,298.17,0.0,0.0,0.000,210717.6,210717.6,136,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022543,195041.00
10/11/2014 06:15,2,0.000,ALERT,212.38,295.46,60.022,1413022505,"274151322000052","019011112586793",0.00,2.50,0,293.66,299.07,0.0,0.0,0.000,278847.6,278847.6,131,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022545,195042.00
10/11/2014 06:15,2,0.000,ALERT,212.61,296.06,60.012,1413022505,"274151322000085","019011112586793",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,278094.2,278094.2,131,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022547,195043.00
10/11/2014 06:15,2,0.000,ALERT,212.61,294.56,60.028,1413022505,"274151322000087","019011112586793",0.00,2.50,0,292.76,297.87,0.0,0.0,0.000,264167.0,264167.0,131,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022548,195044.00
10/11/2014 06:15,2,0.000,ALERT,212.38,294.86,60.022,1413022505,"274151322000088","019011112586793",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,270159.5,270159.5,131,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022550,195045.00
10/11/2014 06:15,2,0.000,ALERT,212.61,296.96,60.017,1413022505,"274151322000095","019011112586793",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,288299.8,288299.8,131,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022552,195046.00
10/11/2014 06:15,2,0.000,ALERT,213.29,294.86,60.028,1413022505,"274151322000068","019011112586793",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,209067.0,209067.0,134,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022554,195047.00
10/11/2014 06:15,2,0.000,ALERT,212.61,295.46,60.017,1413022505,"274151322000054","019011112586793",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,275459.4,275459.4,131,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413022556,195048.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195049.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195050.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195051.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195052.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195053.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195054.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195055.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195056.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195057.00
10/11/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413022505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413023373,195058.00
10/11/2014 06:30,2,0.000,ALERT,212.83,295.46,60.017,1413023404,"274151322000083","019011112586793",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,277469.6,277469.6,133,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023439,195059.00
10/11/2014 06:30,2,0.000,ALERT,213.29,294.56,59.980,1413023404,"274151322000076","019011112586793",0.00,3.00,0,293.66,298.77,0.0,0.0,0.000,290852.5,290852.5,133,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023441,195060.00
10/11/2014 06:30,2,0.000,ALERT,212.83,294.26,60.006,1413023404,"274151322000094","019011112586793",0.00,1.50,0,293.36,297.87,0.0,0.0,0.000,210717.6,210717.6,138,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413023442,195061.00
10/11/2014 06:30,2,0.000,ALERT,212.61,295.46,59.996,1413023404,"274151322000052","019011112586793",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,278847.6,278847.6,133,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023444,195062.00
10/11/2014 06:30,2,0.000,ALERT,213.06,294.56,60.012,1413023404,"274151322000085","019011112586793",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,278094.2,278094.2,133,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413023446,195063.00
10/11/2014 06:30,2,0.000,ALERT,212.61,294.26,59.990,1413023404,"274151322000087","019011112586793",0.00,2.50,0,292.76,297.57,0.0,0.0,0.000,264167.0,264167.0,133,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023448,195064.00
10/11/2014 06:30,2,0.000,ALERT,212.16,294.86,60.006,1413023404,"274151322000088","019011112586793",0.00,3.00,0,293.36,298.17,0.0,0.0,0.000,270159.5,270159.5,133,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023450,195065.00
10/11/2014 06:30,2,0.000,ALERT,212.61,295.76,60.017,1413023404,"274151322000095","019011112586793",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,288299.8,288299.8,133,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023452,195066.00
10/11/2014 06:30,2,0.000,ALERT,213.29,294.26,60.006,1413023404,"274151322000068","019011112586793",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,209067.0,209067.0,136,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023454,195067.00
10/11/2014 06:30,2,0.000,ALERT,212.38,295.16,60.012,1413023404,"274151322000054","019011112586793",0.00,3.00,0,293.36,298.77,0.0,0.0,0.000,275459.4,275459.4,133,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413023456,195068.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195069.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195070.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195071.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195072.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195073.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195074.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195075.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195076.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195077.00
10/11/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413023404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413024273,195078.00
10/11/2014 06:45,2,0.000,ALERT,212.61,296.66,60.001,1413024304,"274151322000083","019011112586793",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,277469.6,277469.6,135,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024340,195079.00
10/11/2014 06:45,2,0.000,ALERT,213.06,296.36,59.985,1413024304,"274151322000076","019011112586793",0.00,3.00,0,292.46,298.47,0.0,0.0,0.000,290852.5,290852.5,135,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024341,195080.00
10/11/2014 06:45,2,0.000,ALERT,212.38,295.76,60.006,1413024304,"274151322000094","019011112586793",0.00,2.00,0,292.16,297.26,0.0,0.0,0.000,210717.6,210717.6,140,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024343,195081.00
10/11/2014 06:45,2,0.000,ALERT,212.16,297.26,60.001,1413024304,"274151322000052","019011112586793",0.00,3.00,0,292.16,298.17,0.0,0.0,0.000,278847.6,278847.6,135,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024345,195082.00
10/11/2014 06:45,2,0.000,ALERT,212.38,296.66,60.012,1413024304,"274151322000085","019011112586793",0.00,2.50,0,292.46,298.17,0.0,0.0,0.000,278094.2,278094.2,135,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024347,195083.00
10/11/2014 06:45,2,0.000,ALERT,212.38,296.06,60.028,1413024304,"274151322000087","019011112586793",0.00,3.00,0,291.25,296.96,0.0,0.0,0.000,264167.0,264167.0,135,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024349,195084.00
10/11/2014 06:45,2,0.000,ALERT,212.16,296.36,60.017,1413024304,"274151322000088","019011112586793",0.00,3.30,0,292.16,297.57,0.0,0.0,0.000,270159.5,270159.5,135,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024351,195085.00
10/11/2014 06:45,2,0.000,ALERT,212.16,297.26,60.001,1413024304,"274151322000095","019011112586793",0.00,2.00,0,293.36,298.77,0.0,0.0,0.000,288299.8,288299.8,135,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024352,195086.00
10/11/2014 06:45,2,0.000,ALERT,213.29,295.76,60.049,1413024304,"274151322000068","019011112586793",0.00,3.70,0,291.85,296.96,0.0,0.0,0.000,209067.0,209067.0,138,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413024354,195087.00
10/11/2014 06:45,2,0.000,ALERT,212.16,296.96,60.017,1413024304,"274151322000054","019011112586793",0.00,3.30,0,292.46,298.17,0.0,0.0,0.000,275459.4,275459.4,135,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413024356,195088.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195089.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195090.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195091.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195092.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195093.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195094.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195095.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195096.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025174,195097.00
10/11/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413024304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413025175,195098.00
10/11/2014 07:00,2,0.000,ALERT,212.16,296.66,60.028,1413025205,"274151322000083","019011112586793",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,277469.6,277469.6,137,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025239,195099.00
10/11/2014 07:00,2,0.000,ALERT,212.61,296.06,60.001,1413025205,"274151322000076","019011112586793",0.00,3.30,0,294.26,298.77,0.0,0.0,0.000,290852.5,290852.5,137,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025241,195100.00
10/11/2014 07:00,2,0.000,ALERT,211.93,295.46,59.990,1413025205,"274151322000094","019011112586793",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,210717.6,210717.6,142,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025243,195101.00
10/11/2014 07:00,2,0.000,ALERT,211.70,296.36,59.990,1413025205,"274151322000052","019011112586793",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,278847.6,278847.6,137,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413025245,195102.00
10/11/2014 07:00,2,0.000,ALERT,212.16,295.76,59.996,1413025205,"274151322000085","019011112586793",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,278094.2,278094.2,137,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413025247,195103.00
10/11/2014 07:00,2,0.000,ALERT,211.70,295.16,59.996,1413025205,"274151322000087","019011112586793",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,264167.0,264167.0,137,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025248,195104.00
10/11/2014 07:00,2,0.000,ALERT,211.25,296.06,59.964,1413025205,"274151322000088","019011112586793",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,270159.5,270159.5,137,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025251,195105.00
10/11/2014 07:00,2,0.000,ALERT,211.93,297.26,59.990,1413025205,"274151322000095","019011112586793",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,288299.8,288299.8,137,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025253,195106.00
10/11/2014 07:00,2,0.000,ALERT,212.61,295.16,59.996,1413025205,"274151322000068","019011112586793",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,209067.0,209067.0,140,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025255,195107.00
10/11/2014 07:00,2,0.000,ALERT,211.70,296.36,59.990,1413025205,"274151322000054","019011112586793",0.00,3.70,0,294.26,298.47,0.0,0.0,0.000,275459.4,275459.4,137,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413025257,195108.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026075,195109.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195110.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195111.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195112.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195113.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195114.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195115.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195116.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195117.00
10/11/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413025205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026076,195118.00
10/11/2014 07:15,2,0.000,ALERT,211.70,296.36,60.012,1413026104,"274151322000083","019011112586793",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,277469.6,277469.6,139,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026139,195119.00
10/11/2014 07:15,2,0.000,ALERT,212.16,295.46,60.006,1413026104,"274151322000076","019011112586793",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,290852.5,290852.5,139,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026141,195120.00
10/11/2014 07:15,2,0.000,ALERT,211.70,295.16,60.012,1413026104,"274151322000094","019011112586793",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,210717.6,210717.6,144,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026143,195121.00
10/11/2014 07:15,2,0.000,ALERT,211.48,295.76,60.022,1413026104,"274151322000052","019011112586793",0.00,3.70,0,293.36,298.47,0.0,0.0,0.000,278847.6,278847.6,139,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026145,195122.00
10/11/2014 07:15,2,0.000,ALERT,211.70,295.46,60.006,1413026104,"274151322000085","019011112586793",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,278094.2,278094.2,139,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026147,195123.00
10/11/2014 07:15,2,0.000,ALERT,211.70,294.86,60.001,1413026104,"274151322000087","019011112586793",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,264167.0,264167.0,139,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026148,195124.00
10/11/2014 07:15,2,0.000,ALERT,211.48,295.76,60.006,1413026104,"274151322000088","019011112586793",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,270159.5,270159.5,139,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026150,195125.00
10/11/2014 07:15,2,0.000,ALERT,211.70,296.66,60.006,1413026104,"274151322000095","019011112586793",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,288299.8,288299.8,139,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026152,195126.00
10/11/2014 07:15,2,0.000,ALERT,212.61,295.16,59.980,1413026104,"274151322000068","019011112586793",0.00,4.00,0,293.06,296.96,0.0,0.0,0.000,209067.0,209067.0,142,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413026154,195127.00
10/11/2014 07:15,2,0.000,ALERT,211.48,296.06,60.012,1413026104,"274151322000054","019011112586793",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,275459.4,275459.4,139,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413026156,195128.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195129.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195130.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195131.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195132.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195133.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195134.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195135.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195136.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195137.00
10/11/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413026104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413026973,195138.00
10/11/2014 07:30,2,0.000,ALERT,211.93,297.26,59.996,1413027005,"274151322000083","019011112586793",0.00,3.70,0,294.56,300.57,0.0,0.0,0.000,277469.6,277469.6,141,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027039,195139.00
10/11/2014 07:30,2,0.000,ALERT,212.38,296.36,59.953,1413027005,"274151322000076","019011112586793",0.00,3.70,0,294.26,300.57,0.0,0.0,0.000,290852.5,290852.5,141,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027041,195140.00
10/11/2014 07:30,2,0.000,ALERT,211.93,296.36,59.990,1413027005,"274151322000094","019011112586793",0.00,3.00,0,293.66,299.67,0.0,0.0,0.000,210717.6,210717.6,146,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027043,195141.00
10/11/2014 07:30,2,0.000,ALERT,211.70,296.96,60.012,1413027005,"274151322000052","019011112586793",0.00,3.70,0,293.66,300.27,0.0,0.0,0.000,278847.6,278847.6,141,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413027045,195142.00
10/11/2014 07:30,2,0.000,ALERT,212.16,296.36,60.028,1413027005,"274151322000085","019011112586793",0.00,3.70,0,293.96,300.27,0.0,0.0,0.000,278094.2,278094.2,141,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027047,195143.00
10/11/2014 07:30,2,0.000,ALERT,211.93,296.06,60.001,1413027005,"274151322000087","019011112586793",0.00,3.70,0,293.06,299.37,0.0,0.0,0.000,264167.0,264167.0,141,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027049,195144.00
10/11/2014 07:30,2,0.000,ALERT,211.70,296.66,60.001,1413027005,"274151322000088","019011112586793",0.00,4.00,0,293.96,299.97,0.0,0.0,0.000,270159.5,270159.5,141,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027051,195145.00
10/11/2014 07:30,2,0.000,ALERT,211.70,297.57,59.990,1413027005,"274151322000095","019011112586793",0.00,3.00,0,295.46,301.17,0.0,0.0,0.000,288299.8,288299.8,141,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027053,195146.00
10/11/2014 07:30,2,0.000,ALERT,212.61,296.06,60.001,1413027005,"274151322000068","019011112586793",0.00,4.50,0,293.36,299.37,0.0,0.0,0.000,209067.0,209067.0,144,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027054,195147.00
10/11/2014 07:30,2,0.000,ALERT,211.70,296.96,59.990,1413027005,"274151322000054","019011112586793",0.00,4.00,0,293.96,300.27,0.0,0.0,0.000,275459.4,275459.4,141,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027056,195148.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195149.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195150.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195151.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195152.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195153.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195154.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195155.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195156.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195157.00
10/11/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413027005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413027874,195158.00
10/11/2014 07:45,2,0.000,ALERT,212.83,296.66,60.012,1413027904,"274151322000083","019011112586793",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,277469.6,277469.6,143,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413027939,195159.00
10/11/2014 07:45,2,0.000,ALERT,213.29,296.06,60.012,1413027904,"274151322000076","019011112586793",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,290852.5,290852.5,143,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413027941,195160.00
10/11/2014 07:45,2,0.000,ALERT,212.61,295.46,60.028,1413027904,"274151322000094","019011112586793",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,210717.6,210717.6,148,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027943,195161.00
10/11/2014 07:45,2,0.000,ALERT,212.38,296.66,60.012,1413027904,"274151322000052","019011112586793",0.00,4.00,0,294.26,299.07,0.0,0.0,0.000,278847.6,278847.6,143,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027944,195162.00
10/11/2014 07:45,2,0.000,ALERT,212.83,296.06,60.022,1413027904,"274151322000085","019011112586793",0.00,3.70,0,294.56,299.07,0.0,0.0,0.000,278094.2,278094.2,143,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027946,195163.00
10/11/2014 07:45,2,0.000,ALERT,212.83,295.46,60.012,1413027904,"274151322000087","019011112586793",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,264167.0,264167.0,143,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027948,195164.00
10/11/2014 07:45,2,0.000,ALERT,212.16,296.06,60.012,1413027904,"274151322000088","019011112586793",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,270159.5,270159.5,143,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027950,195165.00
10/11/2014 07:45,2,0.000,ALERT,212.61,297.26,60.017,1413027904,"274151322000095","019011112586793",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,288299.8,288299.8,143,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027952,195166.00
