ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 07:45,2,0.000,ALERT,213.51,295.46,60.012,1413027904,"274151322000068","019011112586793",0.00,4.50,0,293.66,297.87,0.0,0.0,0.000,209067.0,209067.0,146,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027954,195167.00
10/11/2014 07:45,2,0.000,ALERT,212.61,296.66,60.012,1413027904,"274151322000054","019011112586793",0.00,4.50,0,293.96,299.07,0.0,0.0,0.000,275459.4,275459.4,143,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413027956,195168.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195169.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195170.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.10000002,104828.10000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195171.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195172.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195173.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195174.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195175.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195176.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195177.00
10/11/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413027904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413028774,195178.00
10/11/2014 08:00,2,0.000,ALERT,212.83,297.26,60.012,1413028804,"274151322000083","019011112586793",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,277469.6,277469.6,145,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028839,195179.00
10/11/2014 08:00,2,0.000,ALERT,213.51,297.57,60.012,1413028804,"274151322000076","019011112586793",0.00,4.00,0,294.56,299.07,0.0,0.0,0.000,290852.5,290852.5,145,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028841,195180.00
10/11/2014 08:00,2,0.000,ALERT,212.61,296.36,59.985,1413028804,"274151322000094","019011112586793",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,210717.6,210717.6,150,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413028843,195181.00
10/11/2014 08:00,2,0.000,ALERT,212.38,296.66,60.012,1413028804,"274151322000052","019011112586793",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,278847.6,278847.6,145,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028844,195182.00
10/11/2014 08:00,2,0.000,ALERT,212.83,296.96,60.006,1413028804,"274151322000085","019011112586793",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,278094.2,278094.2,145,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028846,195183.00
10/11/2014 08:00,2,0.000,ALERT,212.83,295.76,60.012,1413028804,"274151322000087","019011112586793",0.00,4.50,0,293.66,298.17,0.0,0.0,0.000,264167.0,264167.0,145,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028848,195184.00
10/11/2014 08:00,2,0.000,ALERT,212.16,296.96,60.012,1413028804,"274151322000088","019011112586793",0.00,5.00,0,294.56,298.47,0.0,0.0,0.000,270159.5,270159.5,145,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028850,195185.00
10/11/2014 08:00,2,0.000,ALERT,212.83,298.17,60.017,1413028804,"274151322000095","019011112586793",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,288299.8,288299.8,145,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028852,195186.00
10/11/2014 08:00,2,0.000,ALERT,213.29,296.36,60.012,1413028804,"274151322000068","019011112586793",0.00,5.00,0,294.26,297.87,0.0,0.0,0.000,209067.0,209067.0,148,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028854,195187.00
10/11/2014 08:00,2,0.000,ALERT,212.38,296.96,59.980,1413028804,"274151322000054","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,275459.4,275459.4,145,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413028855,195188.00
10/11/2014 08:00,1,0.018,ALERT,212.2,300.40,60.03,1413028804,"033051125000150","019011112586793",43.96,4,0.000,299.45,307.49,0.8,0.0,0.000,104828.10000002,104828.60000002,7,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413029538,195189.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195190.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195191.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195192.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195193.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195194.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195195.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195196.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195197.00
10/11/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413028804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413029673,195198.00
10/11/2014 08:15,2,0.055,ALERT,212.16,295.46,59.996,1413029706,"274151322000083","019011112586793",18.19,4.00,0,283.74,298.77,1.0,0.0,0.000,277469.6,277469.6,147,0,0,0,L,1151911521,1,121.55,122.91,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,202,0,0,0,0,0,0,0,0,0,0,0,1413029741,195199.00
10/11/2014 08:15,2,0.062,ALERT,212.83,294.56,59.996,1413029706,"274151322000076","019011112586793",20.61,5.50,0,282.84,336.04,1.3,0.0,0.000,290852.5,290852.5,147,0,0,0,L,1151911521,1,121.78,123.14,0002,4,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,188,0,0,0,0,0,0,0,0,0,0,0,1413029742,195200.00
10/11/2014 08:15,2,0.000,ALERT,211.93,293.96,59.996,1413029706,"274151322000094","019011112586793",40.69,3.70,0,282.24,403.07,0.0,0.0,0.000,210717.6,210717.6,152,0,0,0,L,1151911521,1,121.33,123.14,0100,1,0,0,0,0,0,0,98,1007,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,72,0,0,0,0,0,0,0,0,0,0,0,1413029744,195201.00
10/11/2014 08:15,2,0.084,ALERT,211.93,295.16,59.985,1413029706,"274151322000052","019011112586793",19.66,5.50,0,282.84,335.14,1.7,0.0,0.000,278847.7,278847.7,147,0,0,0,L,1151911521,1,121.10,122.91,0002,4,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1413029746,195202.00
10/11/2014 08:15,2,0.053,ALERT,211.70,294.26,59.996,1413029706,"274151322000085","019011112586793",17.97,4.50,0,282.84,331.83,1.0,0.0,0.000,278094.2,278094.2,147,0,0,0,L,1151911521,1,122.01,122.68,0002,5,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,207,0,0,0,0,0,0,0,0,0,0,0,1413029748,195203.00
10/11/2014 08:15,2,0.064,ALERT,211.93,294.26,60.001,1413029706,"274151322000087","019011112586793",16.32,5.00,0,281.94,297.57,1.1,0.0,0.000,264167.0,264167.0,147,0,0,0,L,1151911521,1,121.78,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,214,0,0,0,0,0,0,0,0,0,0,0,1413029750,195204.00
10/11/2014 08:15,2,0.049,ALERT,211.25,294.86,59.990,1413029706,"274151322000088","019011112586793",20.32,5.50,0,282.84,336.64,1.0,0.0,0.000,270159.5,270159.5,147,0,0,0,L,1151911521,1,122.01,122.46,0002,3,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,183,0,0,0,0,0,0,0,0,0,0,0,1413029752,195205.00
10/11/2014 08:15,2,0.051,ALERT,212.16,296.06,59.996,1413029706,"274151322000095","019011112586793",19.12,3.70,0,284.04,299.37,1.0,0.0,0.000,288299.8,288299.8,147,0,0,0,L,1151911521,1,122.01,122.68,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1413029754,195206.00
10/11/2014 08:15,2,0.006,ALERT,212.61,293.96,59.996,1413029706,"274151322000068","019011112586793",41.15,5.50,0,282.54,412.98,0.0,0.0,0.000,209067.0,209067.0,150,0,0,0,L,1151911521,1,122.23,123.14,0100,5,0,0,0,0,0,0,60,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1413029755,195207.00
10/11/2014 08:15,2,0.059,ALERT,211.48,295.16,59.985,1413029706,"274151322000054","019011112586793",20.57,6.00,0,282.84,335.14,1.2,0.0,0.000,275459.5,275459.5,147,0,0,0,L,1151911521,1,121.78,122.46,0002,4,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1413029757,195208.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82069.699999988,82069.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195209.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,79495.599999964,79495.599999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195210.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,92766.800000011,92766.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195211.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,85338.2,85338.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195212.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,105762.10000006,105762.10000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195213.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,94792.2,94792.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195214.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,104828.60000002,104828.60000002,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195215.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,93032.200000001,93032.200000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195216.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,94250.2,94250.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195217.00
10/11/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413029706,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,84082.400000036,84082.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030574,195218.00
10/11/2014 08:30,2,0.098,ALERT,211.93,333.03,60.001,1413030604,"274151322000083","019011112586793",26.00,6.00,0,283.74,344.15,2.6,0.6,0.000,277469.6,277469.6,149,0,0,0,L,1151911521,1,121.55,122.91,0100,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1413030639,195219.00
10/11/2014 08:30,2,0.100,ACTIVE,212.61,333.93,60.001,1413030604,"274151322000076","019011112586793",26.80,6.30,0,283.74,344.45,2.7,0.7,0.000,290852.6,290852.6,149,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030640,195220.00
10/11/2014 08:30,2,0.000,ALERT,211.93,294.86,60.006,1413030604,"274151322000094","019011112586793",42.40,4.50,0,283.14,402.77,0.0,0.0,0.000,210717.6,210717.6,154,0,0,0,L,1151911521,1,121.33,123.36,0002,2,0,0,0,0,0,0,190,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,189,0,0,0,0,0,0,0,0,0,0,0,1413030641,195221.00
10/11/2014 08:30,2,0.113,ALERT,211.93,333.33,60.006,1413030604,"274151322000052","019011112586793",27.95,6.30,0,283.44,342.65,3.2,1.2,0.000,278847.8,278847.8,149,0,0,0,L,1151911521,1,121.10,122.91,0100,6,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1413030643,195222.00
10/11/2014 08:30,2,0.100,ACTIVE,212.16,333.03,60.006,1413030604,"274151322000085","019011112586793",25.82,6.00,0,283.74,343.55,2.6,0.6,0.000,278094.2,278094.2,149,0,0,0,L,1151911521,1,122.23,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030644,195223.00
10/11/2014 08:30,2,0.105,ALERT,212.16,335.74,60.012,1413030604,"274151322000087","019011112586793",26.14,6.00,0,282.54,336.94,2.8,0.8,0.000,264167.0,264167.0,149,0,0,0,L,1151911521,1,121.78,122.68,0100,6,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1413030647,195224.00
10/11/2014 08:30,2,0.086,ALERT,211.48,340.85,60.001,1413030604,"274151322000088","019011112586793",24.17,6.30,0,283.44,342.35,2.1,0.1,0.000,270159.5,270159.5,149,0,0,0,L,1151911521,1,122.23,122.23,0100,4,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1413030649,195225.00
10/11/2014 08:30,2,0.080,ALERT,212.16,333.63,60.006,1413030604,"274151322000095","019011112586793",28.11,5.00,0,284.64,334.54,2.3,0.3,0.000,288299.8,288299.8,149,0,0,0,L,1151911521,1,122.23,122.68,0100,4,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1413030651,195226.00
10/11/2014 08:30,2,0.006,ALERT,212.61,294.86,60.012,1413030604,"274151322000068","019011112586793",42.52,6.30,0,282.24,408.48,0.0,0.0,0.000,209067.0,209067.0,152,0,0,0,L,1151911521,1,122.01,123.36,0002,5,0,0,0,0,0,0,198,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,181,0,0,0,0,0,0,0,0,0,0,0,1413030652,195227.00
10/11/2014 08:30,2,0.082,ACTIVE,211.70,334.84,60.012,1413030604,"274151322000054","019011112586793",28.29,6.70,0,283.74,336.34,2.4,0.4,0.000,275459.5,275459.5,149,0,0,0,L,1151911521,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413030653,195228.00
10/11/2014 08:30,1,0.020,ALERT,212.1,394.37,60.03,1413030604,"033051125000150","019011112586793",43.40,6,0.000,394.22,395.73,0.8,0.0,0.000,104828.60000002,104828.60000002,34,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413030937,195229.00
10/11/2014 08:30,1,0.000,ALERT,212.4,385.54,60.07,1413030604,"033051125000118","019011112586793",43.79,6,0.000,384.63,386.31,0.0,0.0,0.000,105762.10000006,105762.30000006,34,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031019,195230.00
10/11/2014 08:30,1,0.049,ALERT,212.8,298.13,60.03,1413030604,"040051121000097","019011112586793",29.00,5,0.000,297.58,304.01,1.4,0.0,0.000,94250.2,94250.4,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031049,195231.00
10/11/2014 08:30,1,0.007,ACTIVE_NO_POWER,212.2,400.69,60.03,1413030604,"033051125000135","019011112586793",38.97,6,0.000,299.31,440.64,0.2,0.0,0.000,79495.599999964,79495.799999964,33,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031085,195232.00
10/11/2014 08:30,1,0.052,ALERT,212.2,299.34,60.03,1413030604,"040051121000185","019011112586793",27.05,4,0.000,298.54,304.91,1.4,0.0,0.000,94792.2,94792.399999988,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031118,195233.00
10/11/2014 08:30,1,0.058,ALERT,212.8,299.77,60.03,1413030604,"040051121000068","019011112586793",26.10,3,0.000,298.60,304.99,1.5,0.0,0.000,85338.2,85338.4,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031241,195234.00
10/11/2014 08:30,1,0.126,ALERT,212.4,299.40,60.03,1413030604,"040051121000095","019011112586793",25.80,4,0.000,297.99,304.34,3.2,0.0,0.000,84082.400000036,84082.800000012,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031267,195235.00
10/11/2014 08:30,1,0.018,ACTIVE_NO_POWER,212.4,414.54,60.03,1413030604,"033051125000132","019011112586793",39.63,6,0.000,300.43,440.21,0.7,0.0,0.000,82069.699999988,82070,35,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031285,195236.00
10/11/2014 08:30,1,0.006,ALERT,212.7,299.31,60.03,1413030604,"040051121000195","019011112586793",28.25,5,0.000,298.66,305.21,0.1,0.0,0.000,93032.200000001,93032.400000001,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031313,195237.00
10/11/2014 08:30,1,0.071,ALERT,212.6,301.30,60.00,1413030604,"040051121000116","019011112586793",29.38,4,0.000,300.06,305.74,2.0,0.0,0.000,92766.800000011,92766.999999999,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031328,195238.00
10/11/2014 08:45,1,0.048,ACTIVE_NO_POWER,212.8,363.50,60.00,1413031503,"040051121000097","019011112586793",29.99,6,0.000,339.82,363.94,1.4,0.0,0.000,94250.4,94250.4,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031506,195239.00
10/11/2014 08:45,1,0.127,ACTIVE_NO_POWER,212.4,354.56,60.00,1413031503,"040051121000095","019011112586793",26.40,5,0.000,353.93,355.09,3.3,0.0,0.000,84082.800000012,84082.800000012,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031509,195240.00
10/11/2014 08:45,1,0.055,ACTIVE_NO_POWER,212.9,407.10,60.00,1413031503,"033051125000132","019011112586793",39.29,6,0.000,321.35,439.91,2.1,0.0,0.000,82070,82070.100000024,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031510,195241.00
10/11/2014 08:45,1,0.007,ACTIVE_NO_POWER,212.2,396.55,60.03,1413031503,"033051125000135","019011112586793",40.05,6,0.000,384.72,397.89,0.2,0.0,0.000,79495.799999964,79495.799999964,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031512,195242.00
10/11/2014 08:45,1,0.070,ACTIVE_NO_POWER,212.8,303.19,60.03,1413031503,"040051121000116","019011112586793",29.56,4,0.000,299.65,305.86,2.0,0.0,0.000,92766.999999999,92766.999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031513,195243.00
10/11/2014 08:45,1,0.132,ACTIVE_NO_POWER,212.2,363.67,60.00,1413031503,"033051125000118","019011112586793",37.34,6,0.000,320.07,443.49,4.8,0.0,0.000,105762.30000006,105762.50000006,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031518,195244.00
10/11/2014 08:45,1,0.156,ACTIVE,212.5,337.16,60.00,1413031503,"033051125000150","019011112586793",37.48,6,0.142,316.86,441.58,5.8,12.0,0.028,104828.60000002,104828.90000003,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031519,195245.00
10/11/2014 08:45,1,0.052,ACTIVE_NO_POWER,212.6,421.28,60.00,1413031503,"040051121000185","019011112586793",28.40,4,0.000,298.59,439.35,1.4,0.0,0.000,94792.399999988,94792.399999988,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031521,195246.00
10/11/2014 08:45,1,0.006,ACTIVE_NO_POWER,212.8,303.50,60.00,1413031503,"040051121000195","019011112586793",28.61,5,0.000,298.29,304.95,0.1,0.0,0.000,93032.400000001,93032.400000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031522,195247.00
10/11/2014 08:45,2,0.234,ACTIVE,212.16,333.63,60.001,1413031503,"274151322000083","019011112586793",27.45,7.30,0,293.36,337.54,6.5,4.4,0.027,277470.1,277470.1,151,0,0,0,L,1151911521,1,121.33,122.68,0002,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031523,195248.00
10/11/2014 08:45,2,0.244,ALERT,212.38,334.84,60.001,1413031503,"274151322000076","019011112586793",27.87,7.70,0,293.96,337.84,6.9,4.8,0.040,290853.2,290853.2,150,0,0,0,L,1151911521,1,121.78,122.91,0002,6,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031525,195249.00
10/11/2014 08:45,2,0.148,ALERT,211.70,333.33,60.012,1413031503,"274151322000094","019011112586793",30.79,6.30,0,292.76,407.57,4.6,2.5,0.018,210717.8,210717.8,156,0,0,0,L,1151911521,1,121.33,122.91,0002,3,0,0,0,0,0,0,28,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031527,195250.00
10/11/2014 08:45,2,0.252,ACTIVE,211.70,332.43,60.006,1413031503,"274151322000052","019011112586793",28.25,8.00,0,293.36,337.84,7.2,5.1,0.027,278848.5,278848.5,151,0,0,0,L,1151911521,1,121.10,122.68,0002,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031528,195251.00
10/11/2014 08:45,2,0.234,ALERT,211.93,333.03,59.996,1413031503,"274151322000085","019011112586793",27.65,7.30,0,293.66,337.54,6.6,4.4,0.027,278094.8,278094.8,150,0,0,0,L,1151911521,1,122.01,122.46,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031530,195252.00
10/11/2014 08:45,2,0.238,ACTIVE,211.93,333.03,59.996,1413031503,"274151322000087","019011112586793",27.37,7.70,0,292.46,340.85,6.7,4.5,0.035,264167.6,264167.6,151,0,0,0,L,1151911521,1,121.78,122.68,0002,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031530,195253.00
10/11/2014 08:45,2,0.215,ACTIVE,211.70,333.03,59.990,1413031503,"274151322000088","019011112586793",27.12,7.70,0,293.36,342.65,5.9,3.8,0.018,270160.0,270160.0,151,0,0,0,L,1151911521,1,122.01,122.23,0002,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031531,195254.00
10/11/2014 08:45,2,0.234,ACTIVE,211.70,333.63,60.001,1413031503,"274151322000095","019011112586793",27.71,6.70,0,294.26,339.34,6.6,4.4,0.031,288300.3,288300.3,151,0,0,0,L,1151911521,1,122.01,122.46,0002,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031532,195255.00
10/11/2014 08:45,2,0.166,ALERT,212.61,343.55,60.001,1413031503,"274151322000068","019011112586793",31.79,8.00,0,292.76,409.38,5.4,3.3,0.022,209067.3,209067.3,154,0,0,0,L,1151911521,1,122.01,122.91,0002,6,0,0,0,0,0,0,22,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031534,195256.00
10/11/2014 08:45,2,0.234,ALERT,211.70,333.63,60.006,1413031503,"274151322000054","019011112586793",27.63,8.00,0,293.66,339.04,6.6,4.4,0.027,275460.0,275460.0,150,0,0,0,L,1151911521,1,121.78,122.23,0002,6,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413031536,195257.00
10/11/2014 08:45,1,0.058,ALERT,212.8,408.77,60.03,1413031503,"040051121000068","019011112586793",26.78,4,0.000,407.91,421.09,1.5,0.0,0.000,85338.4,85338.4,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413031539,195258.00
10/11/2014 09:00,1,0.049,ACTIVE_NO_POWER,215.2,383.58,60.00,1413032404,"040051121000097","019011112586793",29.74,6,0.000,381.67,384.10,1.4,0.0,0.000,94250.4,94250.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032409,195259.00
10/11/2014 09:00,1,0.128,ACTIVE_NO_POWER,214.2,382.46,60.03,1413032404,"040051121000095","019011112586793",26.10,5,0.000,382.07,382.94,3.3,0.0,0.000,84082.800000012,84082.800000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032412,195260.00
10/11/2014 09:00,1,0.019,ACTIVE_NO_POWER,214.5,427.77,60.03,1413032404,"033051125000132","019011112586793",39.81,6,0.000,427.48,428.68,0.7,0.0,0.000,82070.100000024,82070.199999988,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032415,195261.00
10/11/2014 09:00,1,0.014,ACTIVE_NO_POWER,214.0,434.03,60.03,1413032404,"033051125000135","019011112586793",39.02,6,0.000,318.88,440.82,0.4,0.0,0.000,79495.799999964,79495.799999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032416,195262.00
10/11/2014 09:00,1,0.059,ACTIVE_NO_POWER,214.1,381.31,60.03,1413032404,"040051121000068","019011112586793",26.49,5,0.000,302.00,439.16,1.5,0.0,0.000,85338.4,85338.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032421,195263.00
10/11/2014 09:00,1,0.000,ACTIVE_NO_POWER,214.4,419.77,60.03,1413032404,"033051125000118","019011112586793",44.55,6,0.000,419.52,421.40,0.0,0.0,0.000,105762.50000006,105763.00000006,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032423,195264.00
10/11/2014 09:00,1,0.020,ACTIVE_NO_POWER,214.4,418.83,60.03,1413032404,"033051125000150","019011112586793",44.52,6,0.000,316.99,441.56,0.8,0.0,0.000,104828.90000003,104829.19999998,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032424,195265.00
10/11/2014 09:00,1,0.053,ACTIVE_NO_POWER,214.5,390.38,60.03,1413032404,"040051121000185","019011112586793",28.05,5,0.000,318.82,439.80,1.4,0.0,0.000,94792.399999988,94792.399999988,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032425,195266.00
10/11/2014 09:00,2,0.207,ACTIVE,213.74,336.04,60.012,1413032404,"274151322000083","019011112586793",27.79,8.50,0,328.82,340.25,5.8,3.7,0.018,277471.1,277471.1,152,0,0,0,L,1151911521,1,122.46,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032429,195267.00
10/11/2014 09:00,2,0.219,ACTIVE,214.19,336.34,60.022,1413032404,"274151322000076","019011112586793",27.87,9.00,0,329.73,339.95,6.2,4.1,0.027,290854.2,290854.2,152,0,0,0,L,1151911521,1,122.68,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032430,195268.00
10/11/2014 09:00,2,0.133,ACTIVE,213.74,335.74,60.001,1413032404,"274151322000094","019011112586793",30.49,7.70,0,329.43,339.04,4.1,2.0,0.018,210718.3,210718.3,158,0,0,0,L,1151911521,1,122.46,123.59,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032431,195269.00
10/11/2014 09:00,2,0.236,ACTIVE,213.29,336.04,59.996,1413032404,"274151322000052","019011112586793",27.77,9.30,0,327.62,339.95,6.6,4.5,0.022,278849.6,278849.6,152,0,0,0,L,1151911521,1,122.01,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032432,195270.00
10/11/2014 09:00,2,0.209,ACTIVE,213.51,336.64,60.001,1413032404,"274151322000085","019011112586793",27.77,8.50,0,329.43,339.65,5.9,3.8,0.027,278095.7,278095.7,152,0,0,0,L,1151911521,1,123.14,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032433,195271.00
10/11/2014 09:00,2,0.215,ACTIVE,213.74,336.34,60.028,1413032404,"274151322000087","019011112586793",27.73,9.00,0,328.52,339.95,6.1,3.9,0.013,264168.6,264168.6,152,0,0,0,L,1151911521,1,122.91,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032434,195272.00
10/11/2014 09:00,2,0.186,ACTIVE,213.29,335.44,59.996,1413032404,"274151322000088","019011112586793",27.99,9.00,0,328.22,339.34,5.3,3.2,0.018,270160.7,270160.7,152,0,0,0,L,1151911521,1,122.91,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032435,195273.00
10/11/2014 09:00,2,0.209,ACTIVE,213.51,335.44,60.033,1413032404,"274151322000095","019011112586793",27.87,8.00,0,328.52,339.04,5.9,3.8,0.018,288301.3,288301.3,152,0,0,0,L,1151911521,1,122.91,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032436,195274.00
10/11/2014 09:00,2,0.148,ACTIVE,214.19,336.64,59.964,1413032404,"274151322000068","019011112586793",30.91,9.30,0,330.63,348.36,4.6,2.5,0.013,209067.9,209067.9,156,0,0,0,L,1151911521,1,123.14,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032437,195275.00
10/11/2014 09:00,2,0.209,ACTIVE,213.51,336.04,59.996,1413032404,"274151322000054","019011112586793",27.87,9.30,0,327.92,339.04,5.9,3.8,0.027,275460.9,275460.9,152,0,0,0,L,1151911521,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032438,195276.00
10/11/2014 09:00,1,0.007,ALERT,214.6,386.46,60.03,1413032404,"040051121000195","019011112586793",28.31,6,0.000,385.88,394.56,0.2,0.0,0.000,93032.400000001,93032.400000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413032445,195277.00
10/11/2014 09:00,1,0.071,ACTIVE_NO_POWER,214.7,385.48,60.03,1413032404,"040051121000116","019011112586793",29.34,5,0.000,384.50,389.91,2.0,0.0,0.000,92766.999999999,92766.999999999,4,0,0,0,L,2361,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413032487,195278.00
10/11/2014 09:15,1,0.049,ACTIVE_NO_POWER,213.8,402.71,60.00,1413033304,"040051121000097","019011112586793",30.12,6,0.000,402.29,403.61,1.4,0.0,0.000,94250.4,94250.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033309,195279.00
10/11/2014 09:15,1,0.127,ACTIVE_NO_POWER,213.5,381.40,60.00,1413033304,"040051121000095","019011112586793",26.64,6,0.000,317.73,438.03,3.3,0.0,0.000,84082.800000012,84082.800000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033312,195280.00
10/11/2014 09:15,1,0.145,ACTIVE_NO_POWER,214.1,380.84,60.00,1413033304,"033051125000132","019011112586793",34.24,8,0.000,320.65,440.21,4.9,0.0,0.000,82070.199999988,82070.600000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033314,195281.00
10/11/2014 09:15,1,0.061,ACTIVE_NO_POWER,213.7,352.73,60.00,1413033304,"033051125000135","019011112586793",39.06,7,0.000,319.93,441.21,2.3,0.0,0.000,79495.799999964,79495.799999964,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033316,195282.00
10/11/2014 09:15,1,0.072,ALERT,213.7,373.21,60.03,1413033304,"040051121000116","019011112586793",29.76,6,0.000,372.16,374.81,2.1,0.0,0.000,92766.999999999,92766.999999999,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413033323,195283.00
10/11/2014 09:15,1,0.059,ACTIVE_NO_POWER,214.7,380.28,60.00,1413033304,"040051121000068","019011112586793",27.01,5,0.000,321.33,438.88,1.6,0.0,0.000,85338.4,85338.4,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033325,195284.00
10/11/2014 09:15,1,0.150,ACTIVE,213.6,371.15,60.00,1413033304,"033051125000118","019011112586793",38.15,7,0.067,321.38,444.15,5.6,6.8,0.000,105763.00000006,105763.40000006,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033327,195285.00
10/11/2014 09:15,1,0.170,ACTIVE_NO_POWER,214.1,398.53,60.03,1413033304,"033051125000150","019011112586793",38.70,7,0.000,318.61,441.96,6.5,0.0,0.000,104829.19999998,104829.8,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033329,195286.00
10/11/2014 09:15,1,0.055,ACTIVE,213.4,331.48,60.03,1413033304,"040051121000185","019011112586793",28.59,6,0.000,320.54,439.97,1.5,4.1,0.000,94792.399999988,94792.399999988,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033331,195287.00
10/11/2014 09:15,1,0.007,ALERT,214.3,358.45,60.00,1413033304,"040051121000195","019011112586793",28.90,6,0.000,357.59,359.98,0.2,0.0,0.000,93032.400000001,93032.400000001,5,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413033337,195288.00
10/11/2014 09:15,2,0.260,ACTIVE,213.06,336.04,59.985,1413033304,"274151322000083","019011112586793",27.63,9.70,0,330.93,339.65,7.3,5.1,0.035,277472.2,277472.2,154,0,0,0,L,1151911521,1,122.01,122.91,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033338,195289.00
10/11/2014 09:15,2,0.264,ACTIVE,213.51,335.44,59.980,1413033304,"274151322000076","019011112586793",28.71,10.00,0,332.13,339.95,7.7,5.5,0.040,290855.4,290855.4,154,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033340,195290.00
10/11/2014 09:15,2,0.164,ACTIVE,212.83,356.78,59.996,1413033304,"274151322000094","019011112586793",33.28,9.00,0,331.53,359.48,5.6,3.5,0.022,210719.0,210719.0,160,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033342,195291.00
10/11/2014 09:15,2,0.281,ACTIVE,212.38,335.44,59.996,1413033304,"274151322000052","019011112586793",27.79,10.00,0,330.03,339.95,7.9,5.7,0.040,278850.9,278850.9,154,0,0,0,L,1151911521,1,121.78,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033343,195292.00
10/11/2014 09:15,2,0.254,ACTIVE,213.06,335.14,59.990,1413033304,"274151322000085","019011112586793",28.37,9.30,0,331.83,339.65,7.3,5.1,0.035,278096.8,278096.8,154,0,0,0,L,1151911521,1,122.91,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033345,195293.00
10/11/2014 09:15,2,0.262,ACTIVE,213.06,335.74,59.996,1413033304,"274151322000087","019011112586793",27.75,10.30,0,331.23,339.95,7.3,5.2,0.035,264169.7,264169.7,153,0,0,0,L,1151911521,1,122.46,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033346,195294.00
10/11/2014 09:15,2,0.238,ACTIVE,212.38,335.44,59.996,1413033304,"274151322000088","019011112586793",27.47,10.00,0,330.33,339.34,6.6,4.5,0.031,270161.7,270161.7,153,0,0,0,L,1151911521,1,122.91,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033347,195295.00
10/11/2014 09:15,2,0.260,ACTIVE,212.83,335.44,59.990,1413033304,"274151322000095","019011112586793",27.87,9.00,0,331.23,339.34,7.3,5.2,0.035,288302.4,288302.4,153,0,0,0,L,1151911521,1,122.68,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033348,195296.00
10/11/2014 09:15,2,0.182,ACTIVE,213.51,366.10,60.022,1413033304,"274151322000068","019011112586793",34.23,10.70,0,333.93,369.10,6.3,4.2,0.027,209068.8,209068.8,157,0,0,0,L,1151911521,1,122.68,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033349,195297.00
10/11/2014 09:15,2,0.258,ACTIVE,212.83,334.84,59.996,1413033304,"274151322000054","019011112586793",27.87,10.30,0,330.33,339.34,7.3,5.1,0.031,275462.1,275462.1,153,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413033350,195298.00
10/11/2014 09:30,1,0.402,ACTIVE_NO_POWER,210.8,404.18,60.00,1413034204,"040051121000097","019011112586793",25.82,8,0.000,315.53,442.04,10.2,0.0,0.000,94250.4,94251,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034207,195299.00
10/11/2014 09:30,1,0.471,ACTIVE_NO_POWER,211.0,349.10,60.03,1413034204,"040051121000095","019011112586793",22.89,7,0.088,312.87,438.18,10.7,0.0,0.215,84082.800000012,84083.199999988,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034208,195300.00
10/11/2014 09:30,1,0.263,ACTIVE_NO_POWER,211.5,418.31,60.03,1413034204,"033051125000132","019011112586793",35.34,9,0.000,315.84,439.98,9.2,0.0,0.000,82070.600000024,82071.600000024,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034209,195301.00
10/11/2014 09:30,1,0.252,ACTIVE,211.3,343.29,60.03,1413034204,"033051125000135","019011112586793",35.07,8,0.149,315.90,440.34,8.8,15.2,0.043,79495.799999964,79495.799999964,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034211,195302.00
10/11/2014 09:30,1,0.430,ACTIVE,211.2,328.64,60.03,1413034204,"040051121000116","019011112586793",25.73,7,0.151,302.14,441.18,11.0,11.3,0.136,92766.999999999,92767.600000023,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034212,195303.00
10/11/2014 09:30,1,0.422,ACTIVE,211.6,334.59,60.03,1413034204,"040051121000068","019011112586793",23.22,6,0.149,317.06,440.39,9.7,14.6,0.085,85338.4,85338.8,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034214,195304.00
10/11/2014 09:30,1,0.285,ACTIVE,211.0,350.57,60.00,1413034204,"033051125000118","019011112586793",40.36,8,0.159,317.53,446.06,11.4,12.2,0.058,105763.40000006,105764.90000006,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034215,195305.00
10/11/2014 09:30,1,0.308,ACTIVE,211.0,349.85,60.03,1413034204,"033051125000150","019011112586793",40.42,8,0.139,314.26,444.57,12.3,13.4,0.037,104829.8,104831.19999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034216,195306.00
10/11/2014 09:30,1,0.172,ALERT,211.2,411.39,60.03,1413034204,"040051121000185","019011112586793",29.38,7,0.000,318.30,439.86,5.0,0.0,0.000,94792.399999988,94792.600000036,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413034218,195307.00
10/11/2014 09:30,1,0.127,ACTIVE_NO_POWER,211.3,404.00,60.00,1413034204,"040051121000195","019011112586793",29.49,7,0.000,300.78,440.67,3.7,0.0,0.000,93032.400000001,93032.500000001,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034219,195308.00
10/11/2014 09:30,2,0.441,ACTIVE,210.35,333.33,60.012,1413034204,"274151322000083","019011112586793",28.88,10.30,0,329.73,342.05,12.9,10.6,0.075,277474.0,277474.0,155,0,0,0,L,1151911521,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034220,195309.00
10/11/2014 09:30,2,0.449,ACTIVE,210.80,334.84,60.001,1413034204,"274151322000076","019011112586793",30.20,10.70,0,330.63,342.65,13.8,11.4,0.084,290857.4,290857.4,155,0,0,0,L,1151911521,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034221,195310.00
10/11/2014 09:30,2,0.289,ACTIVE,210.12,410.58,59.996,1413034204,"274151322000094","019011112586793",38.86,10.70,0,332.73,430.12,11.4,9.1,0.062,210720.4,210720.4,161,0,0,0,L,1151911521,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034222,195311.00
10/11/2014 09:30,2,0.463,ACTIVE,209.90,333.03,60.001,1413034204,"274151322000052","019011112586793",29.08,11.00,0,328.52,342.05,13.7,11.3,0.071,278852.9,278852.9,155,0,0,0,L,1151911521,1,120.65,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034223,195312.00
10/11/2014 09:30,2,0.438,ACTIVE,210.35,335.44,60.012,1413034204,"274151322000085","019011112586793",29.24,10.30,0,330.03,342.05,13.0,10.6,0.080,278098.7,278098.7,155,0,0,0,L,1151911521,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034224,195313.00
10/11/2014 09:30,2,0.441,ACTIVE,210.12,334.54,60.001,1413034204,"274151322000087","019011112586793",28.88,11.00,0,329.43,342.35,12.9,10.6,0.066,264171.6,264171.6,155,0,0,0,L,1151911521,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034225,195314.00
10/11/2014 09:30,2,0.416,ACTIVE,209.67,334.54,60.006,1413034204,"274151322000088","019011112586793",28.78,10.70,0,329.43,341.45,12.2,9.8,0.066,270163.4,270163.4,155,0,0,0,L,1151911521,1,121.55,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034227,195315.00
10/11/2014 09:30,2,0.459,ACTIVE,204.25,327.62,60.006,1413034204,"274151322000095","019011112586793",28.94,10.00,0,320.71,341.75,13.5,11.1,0.084,288304.3,288304.3,155,0,0,0,L,1151911521,1,117.71,117.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034228,195316.00
