ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 09:30,2,0.307,ACTIVE,210.80,418.39,60.006,1413034204,"274151322000068","019011112586793",39.50,12.70,0,334.24,430.42,12.3,9.9,0.057,209070.4,209070.4,159,0,0,0,L,1151911521,1,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034230,195317.00
10/11/2014 09:30,2,0.438,ACTIVE,210.12,332.43,60.006,1413034204,"274151322000054","019011112586793",29.18,11.00,0,329.13,341.75,13.0,10.6,0.071,275463.9,275463.9,155,0,0,0,L,1151911521,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413034231,195318.00
10/11/2014 09:45,1,0.623,ACTIVE,213.4,435.25,60.03,1413035104,"040051121000097","019011112586793",26.86,9,0.157,308.43,441.96,16.6,11.9,0.021,94251,94253.5,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035106,195319.00
10/11/2014 09:45,1,0.689,ACTIVE,212.7,408.36,60.00,1413035104,"040051121000095","019011112586793",23.44,8,0.023,305.37,439.43,16.0,16.1,0.052,84083.199999988,84085.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035108,195320.00
10/11/2014 09:45,1,0.399,ACTIVE,213.2,376.40,60.03,1413035104,"033051125000132","019011112586793",35.87,9,0.094,310.15,440.38,14.2,10.7,0.173,82071.600000024,82073.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035109,195321.00
10/11/2014 09:45,1,0.393,ACTIVE,212.4,396.46,60.00,1413035104,"033051125000135","019011112586793",35.55,9,0.140,309.49,441.57,13.9,12.7,0.002,79495.799999964,79497.899999964,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035110,195322.00
10/11/2014 09:45,1,0.633,ACTIVE,212.8,362.64,60.00,1413035104,"040051121000116","019011112586793",26.88,8,0.153,307.38,438.98,16.9,16.0,0.035,92767.600000023,92769.900000035,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035111,195323.00
10/11/2014 09:45,1,0.638,ACTIVE,213.3,392.11,60.03,1413035104,"040051121000068","019011112586793",23.77,7,0.142,309.71,439.64,15.1,12.7,0.003,85338.8,85341,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035113,195324.00
10/11/2014 09:45,1,0.454,ACTIVE,212.4,327.58,60.00,1413035104,"033051125000118","019011112586793",40.27,9,0.158,312.97,442.56,18.2,23.8,0.267,105764.90000006,105767.90000006,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035114,195325.00
10/11/2014 09:45,1,0.471,ACTIVE,213.1,414.90,60.00,1413035104,"033051125000150","019011112586793",40.73,9,0.156,310.44,441.67,19.0,14.9,0.004,104831.19999998,104834.19999998,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035115,195326.00
10/11/2014 09:45,1,0.617,ACTIVE,212.8,327.42,60.00,1413035104,"040051121000185","019011112586793",25.32,8,0.139,316.96,439.67,15.5,3.6,0.211,94792.600000036,94794.500000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035117,195327.00
10/11/2014 09:45,1,0.588,ACTIVE,213.3,351.68,60.00,1413035104,"040051121000195","019011112586793",25.51,8,0.142,315.19,441.06,14.9,12.4,0.067,93032.500000001,93034.600000001,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035118,195328.00
10/11/2014 09:45,2,0.668,ACTIVE,212.38,339.04,60.001,1413035104,"274151322000083","019011112586793",29.44,11.30,0,320.71,345.06,19.9,17.3,0.137,277477.5,277477.5,156,0,0,0,L,1151911521,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035119,195329.00
10/11/2014 09:45,2,0.701,ACTIVE,213.29,336.94,59.964,1413035104,"274151322000076","019011112586793",30.18,11.70,0,322.51,345.96,21.4,18.7,0.137,290861.1,290861.1,156,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035120,195330.00
10/11/2014 09:45,2,0.424,ACTIVE,212.38,433.42,59.996,1413035104,"274151322000094","019011112586793",41.11,12.30,0,330.93,442.14,17.6,15.0,0.106,210723.5,210723.5,162,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035121,195331.00
10/11/2014 09:45,2,0.688,ACTIVE,212.16,339.95,60.001,1413035104,"274151322000052","019011112586793",29.70,11.70,0,319.51,345.06,20.7,18.0,0.128,278856.5,278856.5,156,0,0,0,L,1151911521,1,121.55,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035122,195332.00
10/11/2014 09:45,2,0.666,ACTIVE,212.61,340.55,59.996,1413035104,"274151322000085","019011112586793",29.72,11.00,0,320.71,345.66,20.1,17.4,0.119,278102.1,278102.1,156,0,0,0,L,1151911521,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035123,195333.00
10/11/2014 09:45,2,0.666,ACTIVE,212.61,338.44,59.996,1413035104,"274151322000087","019011112586793",29.36,12.30,0,320.41,344.76,19.8,17.2,0.119,264175.0,264175.0,156,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035124,195334.00
10/11/2014 09:45,2,0.633,ACTIVE,211.93,339.04,59.996,1413035104,"274151322000088","019011112586793",29.64,11.30,0,320.41,344.76,19.0,16.4,0.119,270166.6,270166.6,156,0,0,0,L,1151911521,1,122.46,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035125,195335.00
10/11/2014 09:45,2,0.691,ACTIVE,212.38,336.94,59.990,1413035104,"274151322000095","019011112586793",30.16,11.00,0,321.91,345.36,21.1,18.4,0.137,288307.9,288307.9,156,0,0,0,L,1151911521,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035126,195336.00
10/11/2014 09:45,2,0.422,ACTIVE,213.06,442.14,59.996,1413035104,"274151322000068","019011112586793",41.93,14.30,0,332.73,447.85,18.1,15.5,0.102,209073.6,209073.6,160,0,0,0,L,1151911521,1,122.46,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035127,195337.00
10/11/2014 09:45,2,0.658,ACTIVE,212.16,337.54,59.975,1413035104,"274151322000054","019011112586793",29.96,11.70,0,320.41,345.06,20.0,17.4,0.124,275467.4,275467.4,156,0,0,0,L,1151911521,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413035128,195338.00
10/11/2014 10:00,1,0.766,ACTIVE,214.5,336.96,60.00,1413036004,"040051121000097","019011112586793",27.00,9,0.168,317.21,440.84,20.5,24.0,0.216,94253.5,94257.2,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036007,195339.00
10/11/2014 10:00,1,0.825,ACTIVE,214.3,372.59,60.03,1413036004,"040051121000095","019011112586793",23.80,9,0.143,314.74,437.98,19.5,13.2,0.023,84085.300000012,84088.400000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036008,195340.00
10/11/2014 10:00,1,0.489,ACTIVE,214.4,355.88,60.00,1413036004,"033051125000132","019011112586793",35.88,9,0.136,318.04,440.50,17.4,10.7,0.063,82073.699999988,82076.699999988,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036009,195341.00
10/11/2014 10:00,1,0.484,ACTIVE,214.0,396.42,60.00,1413036004,"033051125000135","019011112586793",35.92,9,0.143,318.06,442.02,17.3,13.4,0.007,79497.899999964,79500.999999964,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036010,195342.00
10/11/2014 10:00,1,0.776,ACTIVE,213.9,348.92,60.03,1413036004,"040051121000116","019011112586793",27.00,9,0.186,313.36,439.66,20.8,23.0,0.243,92769.900000035,92773.400000035,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036012,195343.00
10/11/2014 10:00,1,0.787,ACTIVE,214.9,394.09,60.03,1413036004,"040051121000068","019011112586793",23.88,9,0.132,316.67,440.28,18.7,14.3,0.011,85341,85344.1,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036013,195344.00
10/11/2014 10:00,1,0.561,ACTIVE,213.9,387.16,60.03,1413036004,"033051125000118","019011112586793",40.32,9,0.170,320.53,443.59,22.5,21.2,0.034,105767.90000006,105772.20000006,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036014,195345.00
10/11/2014 10:00,1,0.579,ACTIVE,214.8,363.44,60.03,1413036004,"033051125000150","019011112586793",40.64,9,0.185,316.62,442.28,23.4,28.8,0.083,104834.19999998,104838.69999998,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036016,195346.00
10/11/2014 10:00,1,0.752,ACTIVE,214.8,395.26,60.00,1413036004,"040051121000185","019011112586793",25.82,9,0.151,317.24,440.28,19.3,13.4,0.010,94794.500000012,94797.7,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036017,195347.00
10/11/2014 10:00,1,0.729,ACTIVE,214.2,389.10,60.03,1413036004,"040051121000195","019011112586793",25.86,9,0.148,320.31,441.36,18.7,15.3,0.017,93034.600000001,93037.900000001,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036018,195348.00
10/11/2014 10:00,2,0.812,ACTIVE,213.74,341.45,60.006,1413036004,"274151322000083","019011112586793",29.42,12.30,0,327.02,350.17,24.3,21.5,0.159,277482.3,277482.3,157,0,0,0,L,1151911521,1,122.46,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036019,195349.00
10/11/2014 10:00,2,0.854,ACTIVE,214.19,343.25,60.001,1413036004,"274151322000076","019011112586793",30.65,12.70,0,329.13,350.77,26.5,23.7,0.181,290866.4,290866.4,157,0,0,0,L,1151911521,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036020,195350.00
10/11/2014 10:00,2,0.545,ACTIVE,213.29,425.61,60.006,1413036004,"274151322000094","019011112586793",39.98,13.70,0,336.34,446.35,22.1,19.4,0.141,210727.8,210727.8,163,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036021,195351.00
10/11/2014 10:00,2,0.832,ACTIVE,213.29,337.24,60.006,1413036004,"274151322000052","019011112586793",29.96,12.70,0,326.72,349.56,25.2,22.4,0.159,278861.6,278861.6,157,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036022,195352.00
10/11/2014 10:00,2,0.824,ACTIVE,213.74,340.55,60.012,1413036004,"274151322000085","019011112586793",29.74,11.70,0,328.52,349.56,24.8,22.0,0.155,278107.1,278107.1,157,0,0,0,L,1151911521,1,123.14,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036023,195353.00
10/11/2014 10:00,2,0.820,ACTIVE,213.74,340.55,60.001,1413036004,"274151322000087","019011112586793",29.72,13.30,0,326.12,349.26,24.7,21.9,0.150,264180.0,264180.0,157,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036024,195354.00
10/11/2014 10:00,2,0.789,ACTIVE,213.29,342.65,60.006,1413036004,"274151322000088","019011112586793",29.70,12.00,0,326.42,349.56,23.8,21.0,0.146,270171.3,270171.3,157,0,0,0,L,1151911521,1,123.14,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036025,195355.00
10/11/2014 10:00,2,0.850,ACTIVE,213.51,340.55,60.012,1413036004,"274151322000095","019011112586793",29.96,11.70,0,326.72,350.17,25.8,23.0,0.168,288313.0,288313.0,157,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036026,195356.00
10/11/2014 10:00,2,0.553,ACTIVE,214.41,431.62,60.017,1413036004,"274151322000068","019011112586793",40.55,15.50,0,333.33,446.05,22.7,20.0,0.133,209078.1,209078.1,161,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036027,195357.00
10/11/2014 10:00,2,0.869,ACTIVE,213.06,341.15,60.006,1413036004,"274151322000054","019011112586793",18.91,12.70,0,327.32,349.56,16.5,14.0,0.102,275472.3,275472.3,157,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036028,195358.00
10/11/2014 10:15,1,5.168,ACTIVE,215.8,366.98,60.00,1413036904,"040051121000097","019011112586793",27.67,12,0.639,302.00,450.18,142.3,137.2,0.635,94257.2,94275.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036906,195359.00
10/11/2014 10:15,1,5.115,ACTIVE,215.4,345.04,60.00,1413036904,"040051121000095","019011112586793",24.91,11,0.571,299.68,447.80,126.8,122.2,0.571,84088.400000036,84104.800000012,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036907,195360.00
10/11/2014 10:15,1,3.378,ACTIVE,215.7,325.84,60.00,1413036904,"033051125000132","019011112586793",36.90,12,0.555,303.90,449.86,124.0,119.2,0.566,82076.699999988,82092.600000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036909,195361.00
10/11/2014 10:15,1,3.324,ACTIVE,215.9,336.30,60.00,1413036904,"033051125000135","019011112586793",36.68,12,0.547,302.64,452.64,121.3,117.5,0.550,79500.999999964,79516.599999964,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036910,195362.00
10/11/2014 10:15,1,5.130,ACTIVE,215.3,361.25,59.96,1413036904,"040051121000116","019011112586793",27.51,11,0.635,301.39,450.81,140.4,136.1,0.635,92773.400000035,92791.900000035,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036911,195363.00
10/11/2014 10:15,1,5.288,ACTIVE,215.7,349.23,60.00,1413036904,"040051121000068","019011112586793",24.63,11,0.582,303.13,450.39,129.6,125.0,0.590,85344.1,85361.1,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036912,195364.00
10/11/2014 10:15,1,3.808,ACTIVE,215.7,326.52,60.00,1413036904,"033051125000118","019011112586793",41.43,12,0.712,304.26,451.01,157.0,153.0,0.705,105772.20000006,105793.10000006,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036914,195365.00
10/11/2014 10:15,1,3.829,ACTIVE,216.4,355.26,60.00,1413036904,"033051125000150","019011112586793",41.21,12,0.708,302.15,452.79,157.0,152.7,0.702,104838.69999998,104858.99999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036915,195366.00
10/11/2014 10:15,1,4.996,ACTIVE,216.0,333.59,60.00,1413036904,"040051121000185","019011112586793",27.75,11,0.618,302.78,450.17,137.9,133.0,0.621,94797.7,94815.800000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036916,195367.00
10/11/2014 10:15,1,5.206,ACTIVE,215.2,338.16,60.00,1413036904,"040051121000195","019011112586793",27.46,11,0.640,304.64,450.48,142.2,136.9,0.643,93037.900000001,93056.600000001,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036917,195368.00
10/11/2014 10:15,2,5.271,ACTIVE,215.09,354.37,59.969,1413036904,"274151322000083","019011112586793",30.14,19.80,0,328.22,383.23,160.8,153.3,0.636,277504.1,277504.1,158,0,0,0,L,1151911521,1,124.04,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036918,195369.00
10/11/2014 10:15,2,5.705,ACTIVE,215.77,367.60,59.990,1413036904,"274151322000076","019011112586793",30.97,19.80,0,328.52,388.34,178.9,170.8,0.685,290890.0,290890.0,158,0,0,0,L,1151911521,1,124.27,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036919,195370.00
10/11/2014 10:15,2,3.635,ACTIVE,215.09,452.66,59.980,1413036904,"274151322000094","019011112586793",41.43,20.00,0,331.23,490.83,152.7,145.5,0.588,210747.5,210747.5,164,0,0,0,L,1151911521,1,123.59,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036920,195371.00
10/11/2014 10:15,2,5.338,ACTIVE,214.87,367.60,59.969,1413036904,"274151322000052","019011112586793",30.53,19.80,0,327.92,383.83,164.9,157.2,0.636,278883.3,278883.3,158,0,0,0,L,1151911521,1,123.59,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036922,195372.00
10/11/2014 10:15,2,5.459,ACTIVE,215.09,360.38,59.969,1413036904,"274151322000085","019011112586793",30.49,18.30,0,329.43,384.43,168.7,160.9,0.645,278129.2,278129.2,158,0,0,0,L,1151911521,1,124.49,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036923,195373.00
10/11/2014 10:15,2,5.352,ACTIVE,215.09,366.40,59.996,1413036904,"274151322000087","019011112586793",29.48,20.70,0,327.92,382.93,159.7,152.2,0.614,264201.0,264201.0,158,0,0,0,L,1151911521,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036924,195374.00
10/11/2014 10:15,2,5.434,ACTIVE,214.87,360.99,59.980,1413036904,"274151322000088","019011112586793",29.94,18.30,0,328.52,384.43,164.8,157.1,0.610,270192.8,270192.8,158,0,0,0,L,1151911521,1,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036925,195375.00
10/11/2014 10:15,2,5.641,ACTIVE,215.09,365.80,59.985,1413036904,"274151322000095","019011112586793",30.81,20.00,0,328.52,389.24,175.9,167.9,0.658,288336.1,288336.1,158,0,0,0,L,1151911521,1,124.49,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036926,195376.00
10/11/2014 10:15,2,3.686,ACTIVE,215.77,449.65,59.980,1413036904,"274151322000068","019011112586793",40.65,22.50,0,331.83,486.62,152.1,144.8,0.583,209097.9,209097.9,162,0,0,0,L,1151911521,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036927,195377.00
10/11/2014 10:15,2,5.441,ACTIVE,215.09,352.87,59.985,1413036904,"274151322000054","019011112586793",30.32,19.80,0,328.22,385.33,167.1,159.4,0.628,275494.2,275494.2,158,0,0,0,L,1151911521,1,124.04,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413036928,195378.00
10/11/2014 10:30,1,2.180,ACTIVE,215.1,335.59,60.03,1413037804,"040051121000097","019011112586793",27.81,14,0.359,301.05,450.35,60.3,68.9,0.339,94275.7,94294,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037807,195379.00
10/11/2014 10:30,1,2.132,ACTIVE,214.7,410.29,60.07,1413037804,"040051121000095","019011112586793",24.85,13,0.287,299.49,448.71,52.7,38.3,0.303,84104.800000012,84121,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037808,195380.00
10/11/2014 10:30,1,1.256,ACTIVE,214.8,429.05,60.03,1413037804,"033051125000132","019011112586793",37.90,14,0.289,302.93,450.90,47.4,38.9,0.117,82092.600000024,82108.5,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037809,195381.00
10/11/2014 10:30,1,1.227,ACTIVE,215.0,393.80,60.03,1413037804,"033051125000135","019011112586793",37.04,14,0.279,302.09,453.48,45.2,47.7,0.162,79516.599999964,79531.999999964,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037811,195382.00
10/11/2014 10:30,1,1.908,ACTIVE,214.8,353.63,60.03,1413037804,"040051121000116","019011112586793",27.58,12,0.304,300.07,450.93,52.3,41.9,0.402,92791.900000035,92809.900000035,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037812,195383.00
10/11/2014 10:30,1,1.858,ACTIVE,215.0,372.19,60.03,1413037804,"040051121000068","019011112586793",24.96,13,0.273,303.17,451.55,46.1,47.2,0.245,85361.1,85377.6,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037813,195384.00
10/11/2014 10:30,1,1.357,ACTIVE,214.7,338.67,60.03,1413037804,"033051125000118","019011112586793",40.92,13,0.334,302.72,451.39,55.2,62.6,0.355,105793.10000006,105813.40000006,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037814,195385.00
10/11/2014 10:30,1,1.392,ACTIVE,214.9,348.77,60.03,1413037804,"033051125000150","019011112586793",40.68,13,0.347,302.34,453.28,56.3,53.6,0.393,104858.99999999,104879.3,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037816,195386.00
10/11/2014 10:30,1,1.864,ALERT,215.2,405.28,60.03,1413037804,"040051121000185","019011112586793",26.99,14,0.323,301.76,450.49,50.0,49.3,0.302,94815.800000024,94833.100000036,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413037817,195387.00
10/11/2014 10:30,1,2.171,ACTIVE,215.3,370.18,60.03,1413037804,"040051121000195","019011112586793",27.15,14,0.305,304.14,451.16,58.6,65.6,0.206,93056.600000001,93074.400000001,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037819,195388.00
10/11/2014 10:30,2,2.275,ACTIVE,214.41,348.36,60.033,1413037804,"274151322000083","019011112586793",30.34,19.80,0,318.30,384.43,69.9,65.5,0.504,277524.5,277524.5,159,0,0,0,L,1151911521,1,123.14,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037820,195389.00
10/11/2014 10:30,2,2.420,ACTIVE,215.09,348.96,60.033,1413037804,"274151322000076","019011112586793",31.23,20.70,0,325.22,386.23,76.5,71.9,0.535,290913.2,290913.2,159,0,0,0,L,1151911521,1,123.59,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037821,195390.00
10/11/2014 10:30,2,1.582,ACTIVE,214.41,431.62,60.012,1413037804,"274151322000094","019011112586793",40.35,20.70,0,332.13,474.60,64.1,60.0,0.446,210766.9,210766.9,165,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037822,195391.00
10/11/2014 10:30,2,2.301,ACTIVE,214.19,347.76,60.006,1413037804,"274151322000052","019011112586793",30.49,20.30,0,318.00,384.43,71.1,66.7,0.495,278904.8,278904.8,159,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037823,195392.00
10/11/2014 10:30,2,2.332,ACTIVE,214.19,347.46,60.028,1413037804,"274151322000085","019011112586793",30.57,18.70,0,320.71,384.73,72.2,67.7,0.491,278151.1,278151.1,159,0,0,0,L,1151911521,1,123.81,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037824,195393.00
10/11/2014 10:30,2,2.293,ACTIVE,214.41,351.67,60.033,1413037804,"274151322000087","019011112586793",29.30,22.30,0,318.00,382.93,68.0,63.7,0.468,264221.5,264221.5,159,0,0,0,L,1151911521,1,123.59,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037825,195394.00
10/11/2014 10:30,2,2.287,ACTIVE,213.96,353.17,60.028,1413037804,"274151322000088","019011112586793",30.18,19.00,0,318.61,384.43,69.9,65.5,0.473,270214.1,270214.1,159,0,0,0,L,1151911521,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037825,195395.00
10/11/2014 10:30,2,3.551,ACTIVE,214.64,345.06,60.033,1413037804,"274151322000095","019011112586793",30.97,19.50,0,320.11,387.74,111.5,105.7,0.424,288359.3,288359.3,159,0,0,0,L,1151911521,1,123.81,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037826,195396.00
10/11/2014 10:30,2,1.541,ACTIVE,215.09,444.54,60.033,1413037804,"274151322000068","019011112586793",41.41,22.50,0,333.33,485.12,64.8,60.6,0.429,209117.4,209117.4,163,0,0,0,L,1151911521,1,123.81,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037827,195397.00
10/11/2014 10:30,2,2.316,ACTIVE,214.19,352.27,60.028,1413037804,"274151322000054","019011112586793",30.36,19.80,0,318.61,385.33,71.2,66.8,0.486,275515.9,275515.9,159,0,0,0,L,1151911521,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413037828,195398.00
10/11/2014 10:45,1,5.203,ACTIVE,214.5,334.32,60.07,1413038704,"040051121000097","019011112586793",26.99,17,0.632,298.86,451.24,139.7,134.7,0.633,94294,94326.1,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038706,195399.00
10/11/2014 10:45,1,5.182,ACTIVE,214.0,327.27,60.07,1413038704,"040051121000095","019011112586793",24.32,15,0.567,299.41,447.68,125.4,120.8,0.571,84121,84149.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038707,195400.00
10/11/2014 10:45,1,3.365,ACTIVE,214.9,355.31,60.07,1413038704,"033051125000132","019011112586793",35.97,17,0.540,301.42,446.32,120.4,115.3,0.548,82108.5,82136,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038709,195401.00
10/11/2014 10:45,1,3.323,ACTIVE,214.4,332.11,60.03,1413038704,"033051125000135","019011112586793",35.87,17,0.539,300.25,452.34,118.6,114.8,0.548,79531.999999964,79559.399999964,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038710,195402.00
10/11/2014 10:45,1,5.167,ACTIVE,213.8,317.54,60.07,1413038704,"040051121000116","019011112586793",26.90,15,0.627,298.59,449.66,138.3,132.9,0.632,92809.900000035,92841.700000047,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038712,195403.00
10/11/2014 10:45,1,5.275,ACTIVE,214.9,343.81,60.03,1413038704,"040051121000068","019011112586793",24.39,16,0.577,300.73,450.36,128.0,123.4,0.587,85377.6,85407.1,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038713,195404.00
10/11/2014 10:45,1,3.827,ACTIVE,213.8,350.97,60.07,1413038704,"033051125000118","019011112586793",40.77,17,0.709,298.30,449.41,155.3,150.2,0.703,105813.40000006,105849.10000006,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038714,195405.00
10/11/2014 10:45,1,3.821,ACTIVE,214.2,351.67,60.03,1413038704,"033051125000150","019011112586793",40.84,17,0.707,295.13,451.34,155.2,150.6,0.704,104879.3,104914.99999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038715,195406.00
10/11/2014 10:45,1,5.183,ACTIVE,214.7,349.16,60.07,1413038704,"040051121000185","019011112586793",26.63,17,0.620,298.88,448.91,137.4,132.0,0.620,94833.100000036,94864.500000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038717,195407.00
10/11/2014 10:45,1,5.268,ACTIVE,214.1,331.13,60.03,1413038704,"040051121000195","019011112586793",26.67,17,0.633,297.55,449.60,139.8,134.6,0.633,93074.400000001,93106.700000001,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038718,195408.00
10/11/2014 10:45,2,5.311,ACTIVE,213.96,363.39,60.043,1413038704,"274151322000083","019011112586793",29.40,27.00,0,321.91,383.83,158.0,150.6,0.632,277560.5,277560.5,160,0,0,0,L,1151911521,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038719,195409.00
10/11/2014 10:45,2,5.742,ACTIVE,215.09,348.06,60.033,1413038704,"274151322000076","019011112586793",30.06,27.80,0,327.02,386.53,174.7,166.7,0.685,290953.1,290953.1,160,0,0,0,L,1151911521,1,123.14,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038720,195410.00
10/11/2014 10:45,2,3.693,ACTIVE,213.96,439.43,60.038,1413038704,"274151322000094","019011112586793",39.88,27.00,0,409.38,478.81,148.2,141.2,0.575,210800.6,210800.6,166,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038721,195411.00
10/11/2014 10:45,2,5.365,ACTIVE,213.96,348.36,60.043,1413038704,"274151322000052","019011112586793",29.72,26.80,0,322.21,383.53,161.4,153.8,0.632,278941.6,278941.6,160,0,0,0,L,1151911521,1,122.23,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038722,195412.00
10/11/2014 10:45,2,5.518,ACTIVE,214.19,364.59,60.075,1413038704,"274151322000085","019011112586793",29.52,25.00,0,323.72,383.53,164.9,157.2,0.636,278188.6,278188.6,160,0,0,0,L,1151911521,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038723,195413.00
10/11/2014 10:45,2,5.408,ACTIVE,214.19,363.39,60.043,1413038704,"274151322000087","019011112586793",28.15,30.00,0,321.61,381.12,154.0,146.7,0.592,264256.7,264256.7,160,0,0,0,L,1151911521,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038724,195414.00
10/11/2014 10:45,2,5.416,ACTIVE,213.74,361.89,60.038,1413038704,"274151322000088","019011112586793",29.36,24.80,0,322.21,383.23,161.2,153.6,0.610,270250.9,270250.9,160,0,0,0,L,1151911521,1,123.14,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038725,195415.00
10/11/2014 10:45,2,5.600,ACTIVE,213.74,352.87,60.043,1413038704,"274151322000095","019011112586793",30.32,27.30,0,324.62,385.93,171.8,163.9,0.654,288398.1,288398.1,160,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038725,195416.00
10/11/2014 10:45,2,3.629,ACTIVE,214.87,443.34,60.043,1413038704,"274151322000068","019011112586793",40.61,29.30,0,409.38,484.52,149.4,142.2,0.570,209151.2,209151.2,164,0,0,0,L,1151911521,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038726,195417.00
10/11/2014 10:45,2,5.461,ACTIVE,213.96,349.86,60.043,1413038704,"274151322000054","019011112586793",29.60,26.30,0,322.51,384.43,163.6,156.0,0.623,275553.2,275553.2,160,0,0,0,L,1151911521,1,123.14,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413038727,195418.00
10/11/2014 11:00,1,3.620,ACTIVE,214.1,320.58,60.07,1413039604,"040051121000097","019011112586793",26.71,20,0.432,313.47,374.45,96.2,92.1,0.447,94326.1,94361.3,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039607,195419.00
10/11/2014 11:00,1,3.725,ACTIVE,214.0,330.69,60.03,1413039604,"040051121000095","019011112586793",24.30,18,0.399,313.92,368.77,90.0,85.0,0.419,84149.5,84181.300000012,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039608,195420.00
10/11/2014 11:00,1,2.819,ACTIVE,214.8,322.17,60.03,1413039604,"033051125000132","019011112586793",35.60,20,0.441,311.96,367.72,99.8,94.4,0.463,82136,82166.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039610,195421.00
10/11/2014 11:00,1,3.310,ACTIVE,214.7,348.18,60.07,1413039604,"033051125000135","019011112586793",35.34,19,0.524,314.77,367.77,116.4,111.9,0.531,79559.399999964,79589.299999964,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039611,195422.00
10/11/2014 11:00,1,5.122,ACTIVE,214.5,327.85,60.03,1413039604,"040051121000116","019011112586793",26.55,18,0.612,312.93,372.36,135.3,130.2,0.614,92841.700000047,92876.400000035,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039612,195423.00
10/11/2014 11:00,1,5.254,ACTIVE,215.1,327.72,60.03,1413039604,"040051121000068","019011112586793",24.36,19,0.573,313.49,370.94,127.3,122.9,0.583,85407.1,85439.4,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039614,195424.00
10/11/2014 11:00,1,4.024,ACTIVE,214.6,321.53,60.03,1413039604,"033051125000118","019011112586793",39.93,19,0.726,310.23,379.18,159.9,154.7,0.721,105849.10000006,105888.70000006,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039615,195425.00
10/11/2014 11:00,1,4.203,ACTIVE,215.2,370.89,60.03,1413039604,"033051125000150","019011112586793",40.35,19,0.764,310.02,379.65,168.7,163.2,0.756,104914.99999999,104954.60000001,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039617,195426.00
10/11/2014 11:00,1,5.811,ACTIVE,215.4,359.16,60.03,1413039604,"040051121000185","019011112586793",26.06,20,0.678,312.93,373.40,150.7,144.9,0.676,94864.500000012,94899.100000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039618,195427.00
10/11/2014 11:00,1,5.827,ACTIVE,215.0,327.16,60.03,1413039604,"040051121000195","019011112586793",26.32,20,0.686,313.82,372.90,152.6,146.2,0.689,93106.700000001,93141.800000001,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039619,195428.00
10/11/2014 11:00,2,3.475,ACTIVE,213.74,349.56,60.028,1413039604,"274151322000083","019011112586793",29.10,31.00,0,326.72,383.53,102.4,96.9,0.407,277600.2,277600.2,161,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039620,195429.00
10/11/2014 11:00,2,3.840,ACTIVE,213.96,349.86,60.017,1413039604,"274151322000076","019011112586793",29.82,31.80,0,332.43,386.83,115.9,110.0,0.455,290996.9,290996.9,161,0,0,0,L,1151911521,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039621,195430.00
10/11/2014 11:00,2,2.385,ACTIVE,213.51,421.70,60.017,1413039604,"274151322000094","019011112586793",39.24,30.80,0,407.27,466.79,94.8,89.6,0.367,210838.1,210838.1,167,0,0,0,L,1151911521,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039622,195431.00
10/11/2014 11:00,2,3.668,ACTIVE,213.51,354.97,60.017,1413039604,"274151322000052","019011112586793",29.22,31.80,0,324.62,382.93,108.5,102.8,0.415,278982.0,278982.0,161,0,0,0,L,1151911521,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039623,195432.00
10/11/2014 11:00,2,3.525,ACTIVE,213.74,353.77,60.022,1413039604,"274151322000085","019011112586793",29.50,28.80,0,328.52,385.33,105.4,99.8,0.407,278230.1,278230.1,161,0,0,0,L,1151911521,1,122.91,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039624,195433.00
10/11/2014 11:00,2,3.465,ACTIVE,213.74,352.57,60.017,1413039604,"274151322000087","019011112586793",27.77,36.30,0,328.22,379.62,97.3,92.0,0.367,264295.2,264295.2,161,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039625,195434.00
10/11/2014 11:00,2,3.613,ACTIVE,213.29,352.57,60.017,1413039604,"274151322000088","019011112586793",28.96,28.80,0,327.62,389.54,106.0,100.4,0.402,270291.3,270291.3,161,0,0,0,L,1151911521,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039626,195435.00
10/11/2014 11:00,2,6.281,ACTIVE,214.64,370.30,60.022,1413039604,"274151322000095","019011112586793",29.78,31.00,0,326.42,387.44,189.3,180.8,0.720,288442.2,288442.2,161,0,0,0,L,1151911521,1,123.36,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039627,195436.00
10/11/2014 11:00,2,2.393,ACTIVE,214.41,437.03,60.017,1413039604,"274151322000068","019011112586793",40.57,32.60,0,410.28,472.80,96.7,91.4,0.376,209188.7,209188.7,165,0,0,0,L,1151911521,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039628,195437.00
10/11/2014 11:00,2,3.641,ACTIVE,213.51,354.07,60.017,1413039604,"274151322000054","019011112586793",29.40,29.80,0,326.72,384.43,108.4,102.7,0.407,275594.3,275594.3,161,0,0,0,L,1151911521,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413039629,195438.00
10/11/2014 11:15,1,6.494,ACTIVE,217.7,324.28,60.00,1413040504,"040051121000097","019011112586793",26.65,22,0.767,302.46,449.53,172.2,165.9,0.760,94361.3,94397,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040507,195439.00
10/11/2014 11:15,1,6.539,ACTIVE,217.4,356.62,60.03,1413040504,"040051121000095","019011112586793",23.84,19,0.694,298.32,447.90,155.1,150.2,0.689,84181.300000012,84213.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040508,195440.00
10/11/2014 11:15,1,4.229,ACTIVE,217.4,353.82,60.03,1413040504,"033051125000132","019011112586793",35.50,22,0.662,304.22,446.61,149.4,142.8,0.665,82166.100000024,82196.699999988,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040510,195441.00
10/11/2014 11:15,1,4.183,ACTIVE,217.8,327.13,60.03,1413040504,"033051125000135","019011112586793",35.35,20,0.658,301.33,452.80,147.1,142.6,0.654,79589.299999964,79619.799999964,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040511,195442.00
10/11/2014 11:15,1,6.488,ACTIVE,216.9,358.36,60.00,1413040504,"040051121000116","019011112586793",26.58,19,0.768,300.56,450.99,171.6,165.5,0.762,92876.400000035,92911.800000011,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040512,195443.00
10/11/2014 11:15,1,6.714,ACTIVE,217.7,325.36,60.03,1413040504,"040051121000068","019011112586793",23.92,20,0.714,302.04,450.62,159.8,154.5,0.705,85439.4,85472.5,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040514,195444.00
10/11/2014 11:15,1,4.872,ACTIVE,216.6,379.91,60.00,1413040504,"033051125000118","019011112586793",40.43,21,0.879,303.17,449.72,196.0,189.0,0.861,105888.70000006,105928.90000006,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040515,195445.00
10/11/2014 11:15,1,4.822,ACTIVE,217.5,369.94,60.03,1413040504,"033051125000150","019011112586793",40.80,21,0.877,300.21,453.59,195.7,189.4,0.860,104954.60000001,104994.69999997,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040516,195446.00
10/11/2014 11:15,1,6.642,ACTIVE,218.1,345.96,60.00,1413040504,"040051121000185","019011112586793",26.22,22,0.771,302.35,448.76,173.3,167.1,0.765,94899.100000036,94934.500000012,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040517,195447.00
10/11/2014 11:15,1,6.626,ACTIVE,217.5,337.76,60.03,1413040504,"040051121000195","019011112586793",26.21,22,0.773,302.96,450.20,172.8,167.0,0.759,93141.800000001,93177.800000001,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040519,195448.00
10/11/2014 11:15,2,6.648,ACTIVE,216.90,359.78,60.001,1413040504,"274151322000083","019011112586793",29.06,34.50,0,322.51,389.54,195.3,186.6,0.778,277640.5,277640.5,162,0,0,0,L,1151911521,1,124.49,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040520,195449.00
10/11/2014 11:15,2,7.129,ACTIVE,218.03,378.72,60.001,1413040504,"274151322000076","019011112586793",29.72,35.00,0,327.32,393.15,214.4,205.1,0.831,291041.2,291041.2,162,0,0,0,L,1151911521,1,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040520,195450.00
10/11/2014 11:15,2,4.500,ACTIVE,217.35,444.24,60.017,1413040504,"274151322000094","019011112586793",40.57,32.80,0,403.07,475.80,185.4,177.0,0.716,210876.1,210876.1,168,0,0,0,L,1151911521,1,124.49,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040521,195451.00
10/11/2014 11:15,2,6.783,ACTIVE,217.35,360.38,59.996,1413040504,"274151322000052","019011112586793",28.88,35.20,0,323.41,389.54,198.2,189.4,0.773,279023.0,279023.0,162,0,0,0,L,1151911521,1,124.72,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040522,195452.00
10/11/2014 11:15,2,6.865,ACTIVE,217.58,372.11,60.001,1413040504,"274151322000085","019011112586793",29.36,31.50,0,322.51,391.64,203.9,194.9,0.782,278272.2,278272.2,162,0,0,0,L,1151911521,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040523,195453.00
10/11/2014 11:15,2,6.752,ACTIVE,217.13,370.00,59.985,1413040504,"274151322000087","019011112586793",27.41,41.30,0,324.92,388.04,187.3,178.9,0.720,264334.0,264334.0,162,0,0,0,L,1151911521,1,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040524,195454.00
10/11/2014 11:15,2,6.828,ACTIVE,217.13,367.60,60.001,1413040504,"274151322000088","019011112586793",28.77,31.30,0,325.52,390.14,198.8,189.9,0.751,270332.3,270332.3,162,0,0,0,L,1151911521,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040525,195455.00
10/11/2014 11:15,2,7.070,ACTIVE,217.13,373.31,59.996,1413040504,"274151322000095","019011112586793",29.70,34.80,0,324.02,392.85,212.5,203.2,0.795,288485.1,288485.1,162,0,0,0,L,1151911521,1,124.94,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040526,195456.00
10/11/2014 11:15,2,4.498,ACTIVE,218.03,447.85,59.996,1413040504,"274151322000068","019011112586793",40.81,34.30,0,357.38,472.20,186.5,178.1,0.712,209226.8,209226.8,166,0,0,0,L,1151911521,1,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040527,195457.00
10/11/2014 11:15,2,6.859,ACTIVE,217.13,373.61,59.996,1413040504,"274151322000054","019011112586793",29.06,33.30,0,323.41,391.64,201.8,192.8,0.769,275635.9,275635.9,162,0,0,0,L,1151911521,1,124.94,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413040528,195458.00
10/11/2014 11:30,1,7.236,ACTIVE,217.3,331.74,60.03,1413041404,"040051121000097","019011112586793",26.17,24,0.841,294.37,451.02,188.4,181.5,0.824,94397,94429.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041406,195459.00
10/11/2014 11:30,1,7.270,ACTIVE,217.3,342.78,60.03,1413041404,"040051121000095","019011112586793",23.30,21,0.757,293.75,448.96,168.5,163.2,0.741,84213.5,84243,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041407,195460.00
10/11/2014 11:30,1,4.705,ACTIVE,217.6,375.92,60.03,1413041404,"033051125000132","019011112586793",34.75,24,0.721,295.58,446.59,162.7,156.3,0.718,82196.699999988,82224.600000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041409,195461.00
10/11/2014 11:30,1,4.653,ACTIVE,217.2,321.54,60.03,1413041404,"033051125000135","019011112586793",34.50,22,0.716,299.07,453.68,159.7,154.7,0.707,79619.799999964,79647.799999964,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041410,195462.00
10/11/2014 11:30,1,7.236,ALERT,216.6,329.33,60.00,1413041404,"040051121000116","019011112586793",25.80,21,0.834,292.42,450.48,185.8,179.3,0.822,92911.800000011,92944.200000047,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413041412,195463.00
