ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 11:30,1,7.379,ALERT,216.9,373.74,60.03,1413041404,"040051121000068","019011112586793",23.36,22,0.766,296.25,451.07,171.5,165.1,0.756,85472.5,85502.4,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413041413,195464.00
10/11/2014 11:30,1,4.795,ACTIVE,216.9,330.65,60.00,1413041404,"033051125000118","019011112586793",42.46,23,0.914,289.57,450.03,202.5,196.6,0.892,105928.90000006,105965.20000006,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041415,195465.00
10/11/2014 11:30,1,5.568,ACTIVE,217.2,384.21,60.03,1413041404,"033051125000150","019011112586793",36.63,23,0.908,289.64,452.46,202.9,195.8,0.889,104994.69999997,105030.90000002,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041417,195466.00
10/11/2014 11:30,1,7.266,ACTIVE,217.2,370.52,60.03,1413041404,"040051121000185","019011112586793",25.87,24,0.837,295.14,449.43,187.1,180.7,0.820,94934.500000012,94967.000000012,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041418,195467.00
10/11/2014 11:30,1,7.433,ALERT,216.8,334.35,60.00,1413041404,"040051121000195","019011112586793",25.66,24,0.847,294.28,450.25,189.8,182.5,0.836,93177.800000001,93210.600000001,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413041420,195468.00
10/11/2014 11:30,2,7.498,ACTIVE,216.67,363.69,60.006,1413041404,"274151322000083","019011112586793",28.27,37.30,0,306.88,403.37,214.2,204.9,0.840,277677.8,277677.8,163,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041421,195469.00
10/11/2014 11:30,2,7.986,ACTIVE,217.80,368.50,60.006,1413041404,"274151322000076","019011112586793",29.08,38.00,0,305.08,408.48,234.9,224.8,0.915,291082.2,291082.2,163,0,0,0,L,1151911521,1,124.94,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041422,195470.00
10/11/2014 11:30,2,4.990,ACTIVE,217.13,440.04,59.990,1413041404,"274151322000094","019011112586793",40.28,33.80,0,330.03,477.31,203.2,194.2,0.787,210911.4,210911.4,169,0,0,0,L,1151911521,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041423,195471.00
10/11/2014 11:30,2,7.523,ACTIVE,216.90,349.86,60.006,1413041404,"274151322000052","019011112586793",28.63,37.50,0,304.78,403.37,217.9,208.4,0.831,279060.9,279060.9,163,0,0,0,L,1151911521,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041424,195472.00
10/11/2014 11:30,2,7.652,ACTIVE,217.35,357.08,60.006,1413041404,"274151322000085","019011112586793",28.80,34.00,0,302.07,402.46,223.1,213.4,0.853,278311.0,278311.0,163,0,0,0,L,1151911521,1,125.40,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041425,195473.00
10/11/2014 11:30,2,7.533,ACTIVE,216.90,353.17,60.012,1413041404,"274151322000087","019011112586793",26.92,46.20,0,307.48,400.96,205.2,196.1,0.791,264369.7,264369.7,163,0,0,0,L,1151911521,1,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041426,195474.00
10/11/2014 11:30,2,7.518,ACTIVE,216.90,349.56,60.012,1413041404,"274151322000088","019011112586793",28.53,34.30,0,305.98,403.37,216.9,207.4,0.804,270370.1,270370.1,163,0,0,0,L,1151911521,1,125.17,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041427,195475.00
10/11/2014 11:30,2,7.877,ACTIVE,216.67,352.57,60.001,1413041404,"274151322000095","019011112586793",29.16,37.30,0,305.38,409.68,232.4,222.4,0.888,288525.5,288525.5,163,0,0,0,L,1151911521,1,124.72,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041428,195476.00
10/11/2014 11:30,2,4.998,ACTIVE,217.80,435.53,60.006,1413041404,"274151322000068","019011112586793",40.30,36.80,0,330.33,479.11,202.8,193.8,0.773,209262.2,209262.2,167,0,0,0,L,1151911521,1,125.17,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041429,195477.00
10/11/2014 11:30,2,7.646,ACTIVE,216.90,365.49,60.012,1413041404,"274151322000054","019011112586793",28.41,35.20,0,300.87,403.67,220.0,210.4,0.831,275674.4,275674.4,163,0,0,0,L,1151911521,1,124.94,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413041430,195478.00
10/11/2014 11:45,1,7.389,ACTIVE,216.4,322.69,60.00,1413042304,"040051121000097","019011112586793",26.13,24,0.860,301.68,450.53,192.1,185.3,0.843,94429.9,94466.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042306,195479.00
10/11/2014 11:45,1,7.371,ACTIVE,216.1,374.23,60.00,1413042304,"040051121000095","019011112586793",23.38,22,0.773,299.95,448.07,171.5,166.0,0.760,84243,84275.699999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042307,195480.00
10/11/2014 11:45,1,4.744,ACTIVE,216.8,322.38,60.03,1413042304,"033051125000132","019011112586793",35.00,24,0.736,301.71,445.66,165.2,158.7,0.732,82224.600000024,82255.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042309,195481.00
10/11/2014 11:45,1,4.714,ACTIVE,216.8,374.80,60.00,1413042304,"033051125000135","019011112586793",34.67,23,0.731,303.53,452.90,162.6,157.4,0.720,79647.799999964,79678.799999964,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042310,195482.00
10/11/2014 11:45,1,7.359,ACTIVE,215.9,380.95,60.03,1413042304,"040051121000116","019011112586793",25.93,22,0.852,300.40,450.62,189.8,183.0,0.835,92944.200000047,92979.900000035,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042311,195483.00
10/11/2014 11:45,1,7.397,ACTIVE,216.5,338.70,60.00,1413042304,"040051121000068","019011112586793",23.43,23,0.775,303.23,450.97,172.4,166.8,0.758,85502.4,85535.6,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042312,195484.00
10/11/2014 11:45,1,4.790,ACTIVE,215.8,366.98,60.00,1413042304,"033051125000118","019011112586793",42.63,23,0.916,303.55,450.25,203.2,196.0,0.895,105965.20000006,106004.50000006,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042314,195485.00
10/11/2014 11:45,1,4.771,ACTIVE,216.3,372.94,60.03,1413042304,"033051125000150","019011112586793",42.75,23,0.916,302.68,452.74,202.9,196.7,0.897,105030.90000002,105070.40000002,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042315,195486.00
10/11/2014 11:45,1,7.328,ACTIVE,216.4,359.33,60.03,1413042304,"040051121000185","019011112586793",25.91,25,0.845,303.17,449.62,188.9,182.0,0.830,94967.000000012,95002.899999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042316,195487.00
10/11/2014 11:45,1,7.421,ACTIVE,216.4,347.84,60.03,1413042304,"040051121000195","019011112586793",25.99,25,0.859,304.78,450.50,191.9,184.9,0.843,93210.600000001,93246.800000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042317,195488.00
10/11/2014 11:45,2,7.588,ACTIVE,215.77,374.81,59.969,1413042304,"274151322000083","019011112586793",28.35,40.00,0,328.52,395.85,217.9,208.4,0.857,277718.9,277718.9,164,0,0,0,L,1151911521,1,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042318,195489.00
10/11/2014 11:45,2,8.127,ACTIVE,217.13,355.58,59.996,1413042304,"274151322000076","019011112586793",29.10,40.00,0,329.43,399.16,239.5,229.2,0.937,291127.6,291127.6,164,0,0,0,L,1151911521,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042319,195490.00
10/11/2014 11:45,2,5.244,ACTIVE,216.45,445.45,59.996,1413042304,"274151322000094","019011112586793",39.34,35.60,0,333.33,480.31,208.1,198.9,0.800,210950.4,210950.4,170,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042320,195491.00
10/11/2014 11:45,2,7.643,ACTIVE,216.22,363.99,59.990,1413042304,"274151322000052","019011112586793",28.63,40.40,0,328.22,396.45,221.5,211.9,0.862,279102.8,279102.8,164,0,0,0,L,1151911521,1,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042321,195492.00
10/11/2014 11:45,2,7.688,ACTIVE,216.45,378.42,59.959,1413042304,"274151322000085","019011112586793",29.10,34.80,0,329.43,397.66,226.4,216.6,0.866,278353.9,278353.9,164,0,0,0,L,1151911521,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042322,195493.00
10/11/2014 11:45,2,7.664,ACTIVE,216.22,352.87,60.001,1413042304,"274151322000087","019011112586793",26.60,50.40,0,329.43,393.15,206.2,197.1,0.804,264409.0,264409.0,164,0,0,0,L,1151911521,1,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042323,195494.00
10/11/2014 11:45,2,7.660,ACTIVE,216.22,369.70,59.996,1413042304,"274151322000088","019011112586793",28.49,35.20,0,328.52,396.45,220.8,211.2,0.826,270412.1,270412.1,164,0,0,0,L,1151911521,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042324,195495.00
10/11/2014 11:45,2,8.111,ACTIVE,216.22,360.69,59.996,1413042304,"274151322000095","019011112586793",28.78,39.00,0,328.82,400.36,236.3,226.2,0.884,288570.1,288570.1,164,0,0,0,L,1151911521,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042325,195496.00
10/11/2014 11:45,2,5.158,ACTIVE,217.13,447.85,59.996,1413042304,"274151322000068","019011112586793",40.06,37.80,0,334.24,475.20,208.5,199.3,0.804,209301.4,209301.4,168,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042326,195497.00
10/11/2014 11:45,2,7.705,ACTIVE,216.45,376.31,59.996,1413042304,"274151322000054","019011112586793",28.59,37.80,0,327.02,398.26,223.2,213.5,0.831,275716.9,275716.9,164,0,0,0,L,1151911521,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413042327,195498.00
10/11/2014 12:00,1,7.678,ACTIVE,216.6,351.49,60.03,1413043204,"040051121000097","019011112586793",25.89,26,0.884,301.97,450.42,197.8,190.3,0.869,94466.3,94508.2,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043207,195499.00
10/11/2014 12:00,1,7.680,ACTIVE,216.5,359.12,60.03,1413043204,"040051121000095","019011112586793",23.13,23,0.795,300.99,447.07,176.8,171.0,0.784,84275.699999988,84313.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043208,195500.00
10/11/2014 12:00,1,4.907,ACTIVE,216.5,375.66,60.03,1413043204,"033051125000132","019011112586793",34.82,26,0.759,303.08,446.99,170.0,162.9,0.750,82255.5,82291.199999988,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043209,195501.00
10/11/2014 12:00,1,4.904,ACTIVE,216.7,363.98,60.03,1413043204,"033051125000135","019011112586793",34.37,24,0.752,303.25,453.60,167.7,161.9,0.744,79678.799999964,79714.299999964,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043210,195502.00
10/11/2014 12:00,1,7.599,ACTIVE,215.9,360.15,60.03,1413043204,"040051121000116","019011112586793",25.87,23,0.878,300.97,450.51,195.6,188.1,0.863,92979.900000035,93021.200000047,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043212,195503.00
10/11/2014 12:00,1,7.766,ACTIVE,216.8,325.63,60.03,1413043204,"040051121000068","019011112586793",23.29,25,0.806,302.42,451.12,180.0,173.3,0.794,85535.6,85573.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043213,195504.00
10/11/2014 12:00,1,5.985,ACTIVE,217.0,331.30,60.03,1413043204,"033051125000118","019011112586793",34.09,25,0.910,310.43,393.69,203.0,195.8,0.891,106004.50000006,106049.50000006,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043214,195505.00
10/11/2014 12:00,1,5.956,ACTIVE,216.9,335.15,60.03,1413043204,"033051125000150","019011112586793",34.24,25,0.908,307.35,395.17,202.9,195.5,0.888,105070.40000002,105115.49999998,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043216,195506.00
10/11/2014 12:00,1,7.790,ACTIVE,217.1,341.96,60.03,1413043204,"040051121000185","019011112586793",25.45,27,0.882,302.13,450.99,197.3,189.9,0.861,95002.899999988,95044.399999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043217,195507.00
10/11/2014 12:00,1,7.842,ACTIVE,216.0,369.37,60.03,1413043204,"040051121000195","019011112586793",25.62,27,0.893,303.51,450.71,199.9,191.6,0.873,93246.800000001,93288.700000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043218,195508.00
10/11/2014 12:00,2,7.902,ACTIVE,216.22,379.02,60.028,1413043204,"274151322000083","019011112586793",28.09,42.00,0,327.32,395.85,224.8,215.0,0.879,277766.2,277766.2,165,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043219,195509.00
10/11/2014 12:00,2,8.367,ACTIVE,217.58,386.83,60.006,1413043204,"274151322000076","019011112586793",29.02,41.50,0,327.92,400.36,246.0,235.5,0.959,291179.4,291179.4,165,0,0,0,L,1151911521,1,124.94,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043220,195510.00
10/11/2014 12:00,2,5.375,ACTIVE,216.67,447.25,60.017,1413043204,"274151322000094","019011112586793",39.34,37.00,0,396.45,475.20,214.7,205.3,0.835,210995.2,210995.2,171,0,0,0,L,1151911521,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043221,195511.00
10/11/2014 12:00,2,7.975,ACTIVE,216.67,378.72,60.038,1413043204,"274151322000052","019011112586793",28.19,42.80,0,327.92,396.15,227.6,217.7,0.879,279150.8,279150.8,165,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043222,195512.00
10/11/2014 12:00,2,8.066,ACTIVE,217.13,381.73,60.022,1413043204,"274151322000085","019011112586793",28.57,38.20,0,328.52,397.35,233.2,223.2,0.888,278403.0,278403.0,165,0,0,0,L,1151911521,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043223,195513.00
10/11/2014 12:00,2,7.938,ACTIVE,216.67,375.41,60.022,1413043204,"274151322000087","019011112586793",26.26,55.50,0,326.72,393.45,211.0,201.8,0.813,264453.6,264453.6,165,0,0,0,L,1151911521,1,124.72,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043224,195514.00
10/11/2014 12:00,2,7.953,ACTIVE,216.45,377.82,60.017,1413043204,"274151322000088","019011112586793",28.21,37.80,0,327.62,396.15,227.0,217.2,0.849,270459.8,270459.8,165,0,0,0,L,1151911521,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043225,195515.00
10/11/2014 12:00,2,8.414,ACTIVE,216.67,373.31,60.017,1413043204,"274151322000095","019011112586793",28.55,42.30,0,327.92,400.66,243.4,233.0,0.928,288621.3,288621.3,165,0,0,0,L,1151911521,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043226,195516.00
10/11/2014 12:00,2,5.416,ACTIVE,217.80,425.31,60.012,1413043204,"274151322000068","019011112586793",39.32,39.50,0,399.76,476.71,215.4,205.9,0.822,209346.3,209346.3,169,0,0,0,L,1151911521,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043227,195517.00
10/11/2014 12:00,2,8.053,ACTIVE,216.90,378.12,60.028,1413043204,"274151322000054","019011112586793",28.17,40.20,0,327.02,397.66,229.6,219.7,0.866,275765.3,275765.3,165,0,0,0,L,1151911521,1,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413043228,195518.00
10/11/2014 12:15,1,7.497,ACTIVE,216.2,367.89,60.00,1413044104,"040051121000097","019011112586793",25.92,27,0.868,295.74,451.27,193.3,186.3,0.849,94508.2,94551.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044107,195519.00
10/11/2014 12:15,1,7.392,ACTIVE,215.5,331.91,60.00,1413044104,"040051121000095","019011112586793",23.52,24,0.781,297.27,448.37,173.0,167.4,0.766,84313.199999988,84352.600000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044108,195520.00
10/11/2014 12:15,1,4.799,ACTIVE,215.4,320.28,60.00,1413044104,"033051125000132","019011112586793",34.88,27,0.745,297.93,446.68,166.6,159.5,0.738,82291.199999988,82328.800000012,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044109,195521.00
10/11/2014 12:15,1,4.675,ACTIVE,215.8,360.44,60.03,1413044104,"033051125000135","019011112586793",35.09,25,0.736,297.99,453.06,163.2,158.2,0.724,79714.299999964,79751.799999964,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044110,195522.00
10/11/2014 12:15,1,7.365,ALERT,214.4,378.58,60.00,1413044104,"040051121000116","019011112586793",26.05,24,0.862,293.56,450.60,190.9,183.7,0.847,93021.200000047,93064.200000047,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413044112,195523.00
10/11/2014 12:15,1,7.567,ACTIVE,215.5,325.87,60.00,1413044104,"040051121000068","019011112586793",23.41,25,0.792,298.96,451.18,176.2,169.7,0.780,85573.7,85613.7,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044113,195524.00
10/11/2014 12:15,1,4.760,ACTIVE,214.8,347.27,60.00,1413044104,"033051125000118","019011112586793",42.87,25,0.919,293.69,396.79,203.0,196.0,0.898,106049.50000006,106094.10000006,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044115,195525.00
10/11/2014 12:15,1,4.763,ALERT,215.6,384.82,60.03,1413044104,"033051125000150","019011112586793",42.82,25,0.916,293.01,399.16,202.9,196.7,0.887,105115.49999998,105160.1,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413044116,195526.00
10/11/2014 12:15,1,7.444,ACTIVE,215.8,330.19,60.00,1413044104,"040051121000185","019011112586793",25.76,28,0.857,295.11,450.58,190.8,183.8,0.840,95044.399999988,95087.600000036,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044117,195527.00
10/11/2014 12:15,1,7.501,ACTIVE,214.6,372.96,60.00,1413044104,"040051121000195","019011112586793",25.93,28,0.868,293.43,450.20,193.5,184.9,0.853,93288.700000001,93331.900000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044119,195528.00
10/11/2014 12:15,2,7.725,ACTIVE,215.32,360.38,59.985,1413044104,"274151322000083","019011112586793",28.25,43.20,0,319.21,401.26,220.9,211.3,0.893,277815.9,277815.9,166,0,0,0,L,1151911521,1,123.81,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044120,195529.00
10/11/2014 12:15,2,8.188,ACTIVE,216.67,360.08,59.990,1413044104,"274151322000076","019011112586793",29.10,43.00,0,318.61,404.57,241.1,230.8,0.937,291233.3,291233.3,166,0,0,0,L,1151911521,1,124.04,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044121,195530.00
10/11/2014 12:15,2,5.246,ACTIVE,215.77,430.12,59.996,1413044104,"274151322000094","019011112586793",39.52,38.00,0,393.15,472.80,210.5,201.3,0.822,211042.5,211042.5,172,0,0,0,L,1151911521,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044122,195531.00
10/11/2014 12:15,2,7.721,ACTIVE,215.77,361.89,59.985,1413044104,"274151322000052","019011112586793",28.49,43.80,0,318.61,406.67,222.6,212.9,0.875,279201.2,279201.2,166,0,0,0,L,1151911521,1,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044122,195532.00
10/11/2014 12:15,2,7.857,ACTIVE,215.77,352.27,59.996,1413044104,"274151322000085","019011112586793",28.84,38.80,0,319.21,403.67,229.4,219.5,0.875,278454.7,278454.7,166,0,0,0,L,1151911521,1,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044123,195533.00
10/11/2014 12:15,2,7.662,ACTIVE,215.77,361.59,59.985,1413044104,"274151322000087","019011112586793",26.70,59.30,0,318.61,399.76,207.2,198.0,0.795,264500.1,264500.1,166,0,0,0,L,1151911521,1,124.04,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044124,195534.00
10/11/2014 12:15,2,7.758,ACTIVE,215.77,359.18,59.959,1413044104,"274151322000088","019011112586793",28.35,38.40,0,318.91,401.86,222.7,213.0,0.840,270510.1,270510.1,166,0,0,0,L,1151911521,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044125,195535.00
10/11/2014 12:15,2,8.180,ACTIVE,215.32,350.17,59.996,1413044104,"274151322000095","019011112586793",28.92,43.20,0,317.70,406.07,239.4,229.1,0.906,288674.8,288674.8,166,0,0,0,L,1151911521,1,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044126,195536.00
10/11/2014 12:15,2,5.340,ACTIVE,216.67,425.01,59.990,1413044104,"274151322000068","019011112586793",38.90,40.00,0,393.45,475.50,209.6,200.4,0.809,209393.7,209393.7,170,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044127,195537.00
10/11/2014 12:15,2,7.814,ACTIVE,215.54,369.10,60.001,1413044104,"274151322000054","019011112586793",28.55,40.60,0,319.21,404.27,225.8,216.0,0.862,275816.2,275816.2,166,0,0,0,L,1151911521,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413044128,195538.00
10/11/2014 12:30,1,7.168,ACTIVE,217.7,329.11,60.03,1413045004,"040051121000097","019011112586793",26.62,25,0.845,299.31,450.46,189.9,182.8,0.829,94551.4,94585,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045006,195539.00
10/11/2014 12:30,1,7.102,ACTIVE,217.7,377.48,60.03,1413045004,"040051121000095","019011112586793",24.05,22,0.761,295.67,448.39,169.9,164.4,0.746,84352.600000024,84382.900000036,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045008,195540.00
10/11/2014 12:30,1,4.603,ACTIVE,218.4,333.53,60.03,1413045004,"033051125000132","019011112586793",35.64,26,0.721,300.82,446.10,163.2,156.5,0.717,82328.800000012,82357.400000036,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045009,195541.00
10/11/2014 12:30,1,4.531,ACTIVE,218.3,325.96,60.03,1413045004,"033051125000135","019011112586793",35.59,24,0.717,301.16,452.66,160.5,155.7,0.702,79751.799999964,79780.199999964,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045010,195542.00
10/11/2014 12:30,1,7.077,ACTIVE,217.4,330.26,60.03,1413045004,"040051121000116","019011112586793",26.61,23,0.840,298.62,450.74,187.4,181.1,0.820,93064.200000047,93097.400000035,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045011,195543.00
10/11/2014 12:30,1,7.156,ACTIVE,218.2,331.63,60.03,1413045004,"040051121000068","019011112586793",24.31,24,0.772,300.83,450.80,173.1,167.1,0.766,85613.7,85644.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045013,195544.00
10/11/2014 12:30,1,4.732,ACTIVE,218.1,381.60,60.03,1413045004,"033051125000118","019011112586793",43.16,24,0.911,301.24,448.06,203.2,196.9,0.888,106094.10000006,106130.30000006,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045014,195545.00
10/11/2014 12:30,1,4.730,ACTIVE,218.4,375.80,60.07,1413045004,"033051125000150","019011112586793",43.14,24,0.909,297.97,452.49,203.0,197.2,0.884,105160.1,105196.40000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045015,195546.00
10/11/2014 12:30,1,7.148,ACTIVE,218.2,368.41,60.03,1413045004,"040051121000185","019011112586793",26.42,26,0.837,300.29,449.15,187.9,181.2,0.821,95087.600000036,95120.600000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045017,195547.00
10/11/2014 12:30,1,7.272,ACTIVE,217.7,322.35,60.03,1413045004,"040051121000195","019011112586793",26.36,27,0.847,301.14,450.37,190.7,183.1,0.829,93331.900000001,93365.300000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045018,195548.00
10/11/2014 12:30,2,7.355,ACTIVE,217.13,351.07,60.022,1413045004,"274151322000083","019011112586793",29.02,41.50,0,325.82,396.75,216.1,206.7,0.844,277854.2,277854.2,167,0,0,0,L,1151911521,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045019,195549.00
10/11/2014 12:30,2,7.842,ACTIVE,218.26,351.97,60.028,1413045004,"274151322000076","019011112586793",29.68,40.60,0,327.02,401.86,235.6,225.5,0.915,291275.0,291275.0,167,0,0,0,L,1151911521,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045020,195550.00
10/11/2014 12:30,2,0.258,ALERT,217.58,493.24,60.017,1413045004,"274151322000094","019011112586793",47.51,31.50,0,299.97,530.21,12.2,9.8,0.062,211067.5,211067.5,173,0,0,0,L,1151911521,1,124.49,125.17,0001,32,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045022,195551.00
10/11/2014 12:30,2,7.395,ACTIVE,217.80,355.88,60.028,1413045004,"274151322000052","019011112586793",29.14,43.00,0,325.82,397.66,218.1,208.6,0.844,279239.8,279239.8,167,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045023,195552.00
10/11/2014 12:30,2,7.461,ACTIVE,217.80,362.19,60.022,1413045004,"274151322000085","019011112586793",29.64,36.50,0,327.62,398.86,223.7,214.0,0.853,278494.5,278494.5,167,0,0,0,L,1151911521,1,125.40,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045024,195553.00
10/11/2014 12:30,2,7.400,ACTIVE,217.35,355.88,60.028,1413045004,"274151322000087","019011112586793",27.63,60.00,0,324.32,394.05,207.2,198.0,0.800,264536.4,264536.4,167,0,0,0,L,1151911521,1,124.72,124.72,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045025,195554.00
10/11/2014 12:30,2,7.465,ACTIVE,217.58,356.48,60.022,1413045004,"274151322000088","019011112586793",28.80,37.30,0,324.32,397.35,217.6,208.1,0.813,270548.7,270548.7,167,0,0,0,L,1151911521,1,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045025,195555.00
10/11/2014 12:30,2,7.783,ACTIVE,216.90,352.57,60.028,1413045004,"274151322000095","019011112586793",29.76,40.60,0,326.42,400.96,234.4,224.3,0.893,288716.3,288716.3,167,0,0,0,L,1151911521,1,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045026,195556.00
10/11/2014 12:30,2,4.957,ACTIVE,218.71,437.33,60.017,1413045004,"274151322000068","019011112586793",40.87,38.80,0,331.23,484.82,204.9,195.8,0.773,209429.8,209429.8,171,0,0,0,L,1151911521,1,125.40,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045027,195557.00
10/11/2014 12:30,2,7.430,ACTIVE,217.80,367.90,60.022,1413045004,"274151322000054","019011112586793",29.36,39.30,0,323.11,399.76,220.8,211.2,0.826,275855.4,275855.4,167,0,0,0,L,1151911521,1,125.17,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045028,195558.00
10/11/2014 12:45,1,7.070,ACTIVE,218.6,358.86,60.03,1413045904,"040051121000097","019011112586793",25.95,26,0.812,315.70,388.15,182.5,176.3,0.797,94585,94629.4,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045906,195559.00
10/11/2014 12:45,1,7.061,ACTIVE,217.8,365.07,60.03,1413045904,"040051121000095","019011112586793",23.26,23,0.729,316.25,381.56,163.4,157.9,0.718,84382.900000036,84422.900000036,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045907,195560.00
10/11/2014 12:45,1,4.561,ACTIVE,218.4,330.36,60.00,1413045904,"033051125000132","019011112586793",34.62,26,0.693,318.22,381.17,157.1,150.5,0.693,82357.400000036,82395.400000036,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045908,195561.00
10/11/2014 12:45,1,4.514,ACTIVE,218.4,335.44,60.03,1413045904,"033051125000135","019011112586793",34.43,24,0.688,317.37,380.41,154.6,149.6,0.687,79780.199999964,79818.099999964,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045910,195562.00
10/11/2014 12:45,1,7.072,ACTIVE,216.9,349.73,60.00,1413045904,"040051121000116","019011112586793",25.66,23,0.807,314.48,386.20,180.6,173.7,0.797,93097.400000035,93141.300000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045911,195563.00
10/11/2014 12:45,1,7.215,ACTIVE,217.6,336.56,60.00,1413045904,"040051121000068","019011112586793",23.16,25,0.742,315.78,383.13,166.2,160.3,0.734,85644.4,85684.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045912,195564.00
10/11/2014 12:45,1,4.944,ACTIVE,217.0,343.65,60.03,1413045904,"033051125000118","019011112586793",41.27,25,0.911,312.62,394.42,203.0,196.2,0.892,106130.30000006,106179.20000006,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045914,195565.00
10/11/2014 12:45,1,4.947,ACTIVE,217.6,321.13,60.03,1413045904,"033051125000150","019011112586793",41.25,25,0.908,312.37,395.09,203.0,196.5,0.888,105196.40000001,105245.29999999,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045915,195566.00
10/11/2014 12:45,1,7.116,ACTIVE,218.0,361.33,60.03,1413045904,"040051121000185","019011112586793",25.69,27,0.808,316.07,387.28,181.9,175.3,0.794,95120.600000036,95164.800000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045916,195567.00
10/11/2014 12:45,1,7.232,ACTIVE,217.5,341.00,60.03,1413045904,"040051121000195","019011112586793",25.61,28,0.819,316.45,387.29,184.3,176.8,0.809,93365.300000001,93410.000000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045918,195568.00
10/11/2014 12:45,2,7.254,ACTIVE,217.35,359.18,60.017,1413045904,"274151322000083","019011112586793",28.41,43.40,0,330.03,394.05,208.6,199.4,0.822,277904.6,277904.6,168,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045919,195569.00
10/11/2014 12:45,2,7.703,ACTIVE,218.48,380.52,60.017,1413045904,"274151322000076","019011112586793",29.16,42.30,0,330.03,397.35,227.4,217.6,0.879,291330.1,291330.1,168,0,0,0,L,1151911521,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045919,195570.00
10/11/2014 12:45,2,5.100,ALERT,217.80,425.01,60.017,1413045904,"274151322000094","019011112586793",38.27,35.80,0,299.37,525.40,196.8,188.0,0.760,211093.0,211093.0,175,0,0,0,L,1151911521,1,124.49,125.40,0400,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045921,195571.00
10/11/2014 12:45,2,7.371,ACTIVE,217.80,357.38,60.006,1413045904,"274151322000052","019011112586793",28.21,44.30,0,329.13,394.65,210.5,201.3,0.809,279290.7,279290.7,168,0,0,0,L,1151911521,1,124.49,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045922,195572.00
10/11/2014 12:45,2,7.459,ACTIVE,217.80,377.52,60.012,1413045904,"274151322000085","019011112586793",28.69,37.80,0,328.82,396.75,216.6,207.1,0.822,278546.8,278546.8,168,0,0,0,L,1151911521,1,125.40,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045923,195573.00
10/11/2014 12:45,2,7.352,ACTIVE,217.58,368.50,60.017,1413045904,"274151322000087","019011112586793",26.56,63.00,0,330.33,392.55,197.6,188.8,0.769,264584.4,264584.4,168,0,0,0,L,1151911521,1,124.72,125.17,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045924,195574.00
10/11/2014 12:45,2,7.316,ACTIVE,217.58,361.29,60.017,1413045904,"274151322000088","019011112586793",28.35,38.60,0,329.73,395.25,209.8,200.6,0.787,270599.5,270599.5,168,0,0,0,L,1151911521,1,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045925,195575.00
10/11/2014 12:45,2,7.768,ACTIVE,217.58,366.10,60.006,1413045904,"274151322000095","019011112586793",28.73,43.20,0,329.13,399.16,225.9,216.1,0.831,288770.9,288770.9,168,0,0,0,L,1151911521,1,125.17,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045926,195576.00
10/11/2014 12:45,2,5.045,ACTIVE,218.93,436.43,60.017,1413045904,"274151322000068","019011112586793",38.70,40.00,0,399.16,480.91,197.8,189.0,0.765,209477.5,209477.5,172,0,0,0,L,1151911521,1,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045927,195577.00
10/11/2014 12:45,2,7.432,ACTIVE,218.03,378.72,60.006,1413045904,"274151322000054","019011112586793",28.37,40.20,0,329.13,396.45,213.2,203.9,0.791,275907.0,275907.0,168,0,0,0,L,1151911521,1,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413045928,195578.00
10/11/2014 13:00,1,5.985,ACTIVE,217.0,333.74,60.03,1413046806,"040051121000097","019011112586793",25.67,28,0.682,313.31,394.55,152.8,147.1,0.674,94629.4,94676.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046809,195579.00
10/11/2014 13:00,1,6.352,ALERT,217.1,337.76,60.03,1413046806,"040051121000095","019011112586793",23.35,24,0.661,315.01,388.72,147.6,142.3,0.656,84422.900000036,84465.100000024,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413046810,195580.00
10/11/2014 13:00,1,4.407,ACTIVE,217.6,358.93,60.07,1413046806,"033051125000132","019011112586793",34.33,28,0.666,312.09,387.22,150.6,143.8,0.663,82395.400000036,82435.600000024,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046811,195581.00
10/11/2014 13:00,1,4.376,ACTIVE,217.6,364.45,60.07,1413046806,"033051125000135","019011112586793",34.15,26,0.663,316.37,386.93,148.7,143.2,0.664,79818.099999964,79858.099999964,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046813,195582.00
10/11/2014 13:00,1,6.923,ACTIVE,216.9,320.21,60.03,1413046806,"040051121000116","019011112586793",25.46,25,0.786,310.83,392.99,175.4,168.8,0.779,93141.300000011,93187.400000035,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046814,195583.00
10/11/2014 13:00,1,6.637,ACTIVE,217.2,359.79,60.03,1413046806,"040051121000068","019011112586793",23.14,26,0.683,314.42,390.59,152.8,147.2,0.683,85684.9,85727.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046815,195584.00
10/11/2014 13:00,1,4.792,ACTIVE,217.1,379.86,60.03,1413046806,"033051125000118","019011112586793",39.15,26,0.836,307.27,399.16,186.7,180.1,0.822,106179.20000006,106227.80000006,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046817,195585.00
10/11/2014 13:00,1,4.715,ACTIVE,217.6,379.16,60.03,1413046806,"033051125000150","019011112586793",39.21,26,0.827,305.96,400.91,183.9,178.4,0.814,105245.29999999,105293.79999999,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046818,195586.00
10/11/2014 13:00,1,6.426,ACTIVE,217.3,358.67,60.07,1413046806,"040051121000185","019011112586793",25.18,29,0.719,313.01,392.54,161.0,154.9,0.714,95164.800000024,95211.2,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046819,195587.00
10/11/2014 13:00,1,6.098,ACTIVE,216.5,336.14,60.03,1413046806,"040051121000195","019011112586793",25.20,29,0.683,312.85,393.71,152.9,146.9,0.678,93410.000000001,93456.500000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046820,195588.00
10/11/2014 13:00,2,6.332,ACTIVE,216.45,351.37,60.028,1413046806,"274151322000083","019011112586793",28.07,45.50,0,328.52,401.26,180.0,171.8,0.720,277958.2,277958.2,169,0,0,0,L,1151911521,1,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046821,195589.00
10/11/2014 13:00,2,6.736,ACTIVE,217.80,357.08,60.038,1413046806,"274151322000076","019011112586793",28.86,45.00,0,329.73,406.37,197.1,188.3,0.769,291387.9,291387.9,169,0,0,0,L,1151911521,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046822,195590.00
10/11/2014 13:00,2,4.402,ACTIVE,217.13,428.61,60.028,1413046806,"274151322000094","019011112586793",39.16,38.20,0,393.15,475.50,174.1,166.1,0.658,211143.8,211143.8,177,0,0,0,L,1151911521,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046823,195591.00
10/11/2014 13:00,2,6.369,ACTIVE,216.90,373.91,60.022,1413046806,"274151322000052","019011112586793",28.01,46.40,0,328.52,401.56,180.6,172.4,0.703,279344.6,279344.6,169,0,0,0,L,1151911521,1,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046824,195592.00
10/11/2014 13:00,2,6.670,ACTIVE,216.90,350.17,60.033,1413046806,"274151322000085","019011112586793",28.75,40.80,0,329.43,403.67,194.2,185.5,0.747,278602.0,278602.0,169,0,0,0,L,1151911521,1,124.94,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046825,195593.00
10/11/2014 13:00,2,6.541,ACTIVE,216.90,351.97,60.017,1413046806,"274151322000087","019011112586793",26.40,67.00,0,329.73,397.66,174.9,166.9,0.672,264634.5,264634.5,169,0,0,0,L,1151911521,1,124.72,124.49,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046826,195594.00
10/11/2014 13:00,2,6.555,ACTIVE,216.67,351.67,60.043,1413046806,"274151322000088","019011112586793",28.01,40.00,0,328.82,401.26,186.1,177.7,0.703,270653.2,270653.2,169,0,0,0,L,1151911521,1,124.94,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046827,195595.00
10/11/2014 13:00,2,6.793,ACTIVE,216.90,353.77,60.022,1413046806,"274151322000095","019011112586793",28.59,45.00,0,326.72,402.77,196.4,187.7,0.738,288828.4,288828.4,169,0,0,0,L,1151911521,1,124.72,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046828,195596.00
10/11/2014 13:00,2,4.289,ACTIVE,217.80,444.24,60.017,1413046806,"274151322000068","019011112586793",39.64,41.00,0,396.45,472.50,172.8,164.8,0.658,209528.4,209528.4,173,0,0,0,L,1151911521,1,124.94,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046829,195597.00
10/11/2014 13:00,2,6.705,ACTIVE,216.90,366.70,60.028,1413046806,"274151322000054","019011112586793",28.11,42.80,0,327.62,402.77,190.9,182.3,0.716,275961.4,275961.4,169,0,0,0,L,1151911521,1,124.49,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413046830,195598.00
10/11/2014 13:15,1,2.002,ACTIVE,216.6,387.60,60.03,1413047704,"040051121000097","019011112586793",26.93,25,0.314,285.90,451.31,53.6,44.3,0.309,94676.1,94700.1,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047706,195599.00
10/11/2014 13:15,1,2.020,ACTIVE,216.5,337.99,60.03,1413047704,"040051121000095","019011112586793",24.06,22,0.301,283.88,448.85,48.3,36.8,0.370,84465.100000024,84486.900000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047707,195600.00
10/11/2014 13:15,1,1.164,ACTIVE,217.1,364.08,60.00,1413047704,"033051125000132","019011112586793",37.16,25,0.271,289.51,448.17,43.0,43.6,0.228,82435.600000024,82456,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047709,195601.00
10/11/2014 13:15,1,1.222,ACTIVE,216.6,384.60,60.00,1413047704,"033051125000135","019011112586793",35.73,23,0.264,288.38,454.27,43.4,35.6,0.221,79858.099999964,79878.699999964,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047710,195602.00
10/11/2014 13:15,1,1.940,ACTIVE,216.2,354.33,60.03,1413047704,"040051121000116","019011112586793",26.48,22,0.325,284.44,450.85,51.1,40.6,0.365,93187.400000035,93211.200000047,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047712,195603.00
10/11/2014 13:15,1,1.900,ACTIVE,217.2,347.29,60.03,1413047704,"040051121000068","019011112586793",24.28,23,0.296,289.10,451.11,45.9,38.1,0.360,85727.6,85749.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047713,195604.00
10/11/2014 13:15,1,1.396,ACTIVE,217.1,324.33,60.00,1413047704,"033051125000118","019011112586793",39.77,24,0.346,287.36,450.19,55.2,56.3,0.363,106227.80000006,106252.20000006,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047714,195605.00
10/11/2014 13:15,1,1.374,ACTIVE,216.7,404.89,60.03,1413047704,"033051125000150","019011112586793",39.99,23,0.263,288.64,453.03,54.7,41.2,0.288,105293.79999999,105318.40000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047715,195606.00
10/11/2014 13:15,1,1.768,ALERT,216.7,341.15,60.00,1413047704,"040051121000185","019011112586793",26.32,25,0.295,287.74,451.10,46.3,45.5,0.359,95211.2,95234.300000024,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413047717,195607.00
10/11/2014 13:15,1,1.803,ACTIVE,216.0,340.70,60.03,1413047704,"040051121000195","019011112586793",25.80,26,0.291,287.65,451.25,46.3,46.5,0.363,93456.500000001,93479.700000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047718,195608.00
10/11/2014 13:15,2,2.107,ACTIVE,216.00,347.76,60.006,1413047704,"274151322000083","019011112586793",29.12,38.00,0,321.61,403.07,62.2,58.1,0.442,277986.2,277986.2,170,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047719,195609.00
