ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 13:15,2,2.211,ACTIVE,216.67,361.89,60.006,1413047704,"274151322000076","019011112586793",29.98,37.00,0,318.00,407.27,67.1,62.8,0.468,291418.0,291418.0,170,0,0,0,L,1151911521,1,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047720,195610.00
10/11/2014 13:15,2,0.242,ALERT,216.00,476.10,60.012,1413047704,"274151322000094","019011112586793",45.62,31.80,0,298.77,525.40,11.5,9.1,0.062,211165.3,211165.3,178,0,0,0,L,1151911521,1,123.81,124.72,0001,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047722,195611.00
10/11/2014 13:15,2,2.105,ACTIVE,215.54,353.77,60.012,1413047704,"274151322000052","019011112586793",29.44,38.80,0,320.41,402.77,62.8,58.7,0.433,279372.8,279372.8,170,0,0,0,L,1151911521,1,123.59,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047723,195612.00
10/11/2014 13:15,2,1.859,ACTIVE,215.54,351.37,60.006,1413047704,"274151322000085","019011112586793",29.54,34.00,0,320.41,402.46,55.6,51.7,0.389,278631.2,278631.2,170,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047724,195613.00
10/11/2014 13:15,2,2.107,ACTIVE,215.77,347.16,60.001,1413047704,"274151322000087","019011112586793",27.69,60.50,0,320.11,400.06,59.2,55.2,0.411,264660.9,264660.9,170,0,0,0,L,1151911521,1,124.04,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047725,195614.00
10/11/2014 13:15,2,2.070,ACTIVE,216.00,357.98,60.012,1413047704,"274151322000088","019011112586793",29.26,34.00,0,322.21,401.86,61.4,57.4,0.420,270681.2,270681.2,170,0,0,0,L,1151911521,1,124.49,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047726,195615.00
10/11/2014 13:15,2,2.189,ACTIVE,216.00,350.17,60.012,1413047704,"274151322000095","019011112586793",29.88,36.80,0,315.00,408.48,66.3,62.1,0.438,288858.3,288858.3,170,0,0,0,L,1151911521,1,124.27,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047727,195616.00
10/11/2014 13:15,2,1.398,ALERT,216.90,428.61,60.012,1413047704,"274151322000068","019011112586793",40.20,35.00,0,331.53,515.78,56.7,52.8,0.384,209554.1,209554.1,174,0,0,0,L,1151911521,1,124.49,124.72,0001,31,0,0,0,0,0,0,241,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047729,195617.00
10/11/2014 13:15,2,2.119,ACTIVE,215.77,352.57,60.006,1413047704,"274151322000054","019011112586793",29.26,35.60,0,320.71,403.67,62.8,58.7,0.433,275990.0,275990.0,170,0,0,0,L,1151911521,1,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413047730,195618.00
10/11/2014 13:30,1,8.414,ACTIVE,218.4,381.50,60.00,1413048604,"040051121000097","019011112586793",24.26,25,0.902,304.14,450.87,203.1,196.0,0.879,94700.1,94734.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048607,195619.00
10/11/2014 13:30,1,8.054,ACTIVE,217.6,379.89,60.00,1413048604,"040051121000095","019011112586793",23.30,22,0.837,302.50,447.20,186.7,180.5,0.820,84486.900000036,84518,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048608,195620.00
10/11/2014 13:30,1,5.213,ACTIVE,218.2,382.37,60.03,1413048604,"033051125000132","019011112586793",34.81,25,0.798,304.56,445.77,180.6,173.0,0.790,82456,82485.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048609,195621.00
10/11/2014 13:30,1,5.180,ACTIVE,218.5,340.33,60.03,1413048604,"033051125000135","019011112586793",34.47,23,0.793,304.86,452.43,177.6,172.4,0.777,79878.699999964,79908.199999964,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048611,195622.00
10/11/2014 13:30,1,7.453,ALERT,216.9,320.24,60.03,1413048604,"040051121000116","019011112586793",27.36,23,0.911,302.10,450.40,202.9,195.9,0.888,93211.200000047,93245.600000023,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413048612,195623.00
10/11/2014 13:30,1,8.206,ACTIVE,218.5,361.87,60.03,1413048604,"040051121000068","019011112586793",23.36,24,0.850,305.32,449.07,190.7,184.2,0.835,85749.7,85781.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048614,195624.00
10/11/2014 13:30,1,4.614,ACTIVE,217.4,349.95,60.03,1413048604,"033051125000118","019011112586793",44.08,24,0.903,305.64,448.47,202.4,194.8,0.886,106252.20000006,106288.50000006,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048615,195625.00
10/11/2014 13:30,1,4.548,ACTIVE,218.6,329.48,60.03,1413048604,"033051125000150","019011112586793",44.23,23,0.903,305.50,452.14,200.1,195.4,0.867,105318.40000001,105354.90000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048616,195626.00
10/11/2014 13:30,1,8.403,ACTIVE,218.2,371.09,60.03,1413048604,"040051121000185","019011112586793",24.28,26,0.906,304.82,447.29,203.0,196.2,0.882,95234.300000024,95269.2,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048618,195627.00
10/11/2014 13:30,1,7.718,ACTIVE,217.1,325.11,60.03,1413048604,"040051121000195","019011112586793",26.42,26,0.902,306.00,449.05,202.9,194.4,0.884,93479.700000001,93514.800000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048620,195628.00
10/11/2014 13:30,2,8.326,ACTIVE,217.58,371.21,60.006,1413048604,"274151322000083","019011112586793",28.43,42.30,0,329.13,398.26,239.5,229.2,0.941,278025.9,278025.9,171,0,0,0,L,1151911521,1,125.17,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048621,195629.00
10/11/2014 13:30,2,8.201,ACTIVE,218.48,360.38,60.022,1413048604,"274151322000076","019011112586793",30.63,41.80,0,331.23,403.07,254.4,243.6,0.986,291461.1,291461.1,171,0,0,0,L,1151911521,1,125.17,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048621,195630.00
10/11/2014 13:30,2,5.621,ALERT,217.80,428.31,60.022,1413048604,"274151322000094","019011112586793",39.76,32.80,0,300.27,522.09,227.3,217.5,0.879,211176.2,211176.2,180,0,0,0,L,1151911521,1,124.72,125.17,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048623,195631.00
10/11/2014 13:30,2,8.328,ACTIVE,217.80,368.20,60.017,1413048604,"274151322000052","019011112586793",28.57,42.80,0,328.82,399.16,240.8,230.5,0.919,279412.7,279412.7,171,0,0,0,L,1151911521,1,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048624,195632.00
10/11/2014 13:30,2,8.500,ACTIVE,218.26,360.08,60.012,1413048604,"274151322000085","019011112586793",28.71,37.80,0,330.03,400.66,246.8,236.3,0.937,278671.7,278671.7,171,0,0,0,L,1151911521,1,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048625,195633.00
10/11/2014 13:30,2,8.322,ACTIVE,218.03,371.21,60.017,1413048604,"274151322000087","019011112586793",27.12,64.30,0,329.43,396.45,228.4,218.6,0.857,264698.9,264698.9,171,0,0,0,L,1151911521,1,125.62,124.94,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048626,195634.00
10/11/2014 13:30,2,8.330,ACTIVE,217.80,358.88,60.049,1413048604,"274151322000088","019011112586793",28.43,37.30,0,329.43,398.26,239.9,229.6,0.888,270720.9,270720.9,171,0,0,0,L,1151911521,1,125.62,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048627,195635.00
10/11/2014 13:30,2,8.191,ACTIVE,217.35,363.09,60.012,1413048604,"274151322000095","019011112586793",30.53,41.00,0,328.52,403.07,253.7,243.0,0.941,288901.2,288901.2,171,0,0,0,L,1151911521,1,125.40,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048628,195636.00
10/11/2014 13:30,2,0.258,ALERT,218.71,489.03,60.017,1413048604,"274151322000068","019011112586793",46.95,30.80,0,301.47,525.70,12.6,10.2,0.057,209560.9,209560.9,176,0,0,0,L,1151911521,1,125.62,125.40,0400,31,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048630,195637.00
10/11/2014 13:30,2,8.418,ACTIVE,218.03,367.60,60.022,1413048604,"274151322000054","019011112586793",28.51,39.50,0,328.52,400.36,243.1,232.7,0.906,276030.3,276030.3,171,0,0,0,L,1151911521,1,125.62,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413048631,195638.00
10/11/2014 13:45,1,7.290,ACTIVE,217.3,373.54,60.03,1413049504,"040051121000097","019011112586793",26.33,25,0.855,303.27,451.10,191.0,184.4,0.834,94734.7,94770.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049506,195639.00
10/11/2014 13:45,1,7.205,ACTIVE,216.5,324.38,60.03,1413049504,"040051121000095","019011112586793",23.78,22,0.766,300.31,448.59,170.5,164.7,0.750,84518,84550.300000012,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049507,195640.00
10/11/2014 13:45,1,4.680,ACTIVE,217.1,324.55,60.03,1413049504,"033051125000132","019011112586793",35.22,25,0.728,304.49,447.51,164.0,157.1,0.724,82485.600000024,82516.5,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049508,195641.00
10/11/2014 13:45,1,4.638,ACTIVE,216.7,326.90,60.03,1413049504,"033051125000135","019011112586793",35.03,23,0.725,303.31,453.20,161.6,156.2,0.716,79908.199999964,79938.799999964,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049510,195642.00
10/11/2014 13:45,1,7.233,ALERT,215.8,318.69,60.03,1413049504,"040051121000116","019011112586793",26.30,22,0.852,301.88,450.32,189.3,182.4,0.836,93245.600000023,93281.600000023,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413049511,195643.00
10/11/2014 13:45,1,7.393,ACTIVE,216.3,378.99,60.03,1413049504,"040051121000068","019011112586793",23.65,24,0.780,304.14,450.38,174.0,167.1,0.772,85781.6,85814.4,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049513,195644.00
10/11/2014 13:45,1,4.751,ACTIVE,216.5,380.72,60.03,1413049504,"033051125000118","019011112586793",42.94,24,0.915,304.20,450.57,203.0,196.0,0.883,106288.50000006,106327.00000006,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049514,195645.00
10/11/2014 13:45,1,4.761,ACTIVE,216.2,383.29,60.00,1413049504,"033051125000150","019011112586793",42.93,23,0.915,303.55,453.47,203.4,196.1,0.895,105354.90000001,105393.19999996,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049515,195646.00
10/11/2014 13:45,1,7.366,ACTIVE,216.9,366.06,60.03,1413049504,"040051121000185","019011112586793",26.03,25,0.856,303.96,450.68,190.8,184.6,0.834,95269.2,95305.000000012,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049517,195647.00
10/11/2014 13:45,1,7.505,ACTIVE,216.0,339.22,60.03,1413049504,"040051121000195","019011112586793",25.88,26,0.863,305.05,449.56,193.3,185.1,0.845,93514.800000001,93550.900000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049518,195648.00
10/11/2014 13:45,2,7.557,ACTIVE,216.22,356.78,60.012,1413049504,"274151322000083","019011112586793",28.59,40.60,0,327.32,400.06,218.8,209.2,0.888,278067.1,278067.1,172,0,0,0,L,1151911521,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049519,195649.00
10/11/2014 13:45,2,7.994,ACTIVE,217.58,368.50,60.017,1413049504,"274151322000076","019011112586793",29.30,40.40,0,328.22,406.37,236.8,226.7,0.924,291505.4,291505.4,172,0,0,0,L,1151911521,1,124.94,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049520,195650.00
10/11/2014 13:45,2,4.984,ACTIVE,216.67,453.26,60.017,1413049504,"274151322000094","019011112586793",40.71,35.00,0,333.63,479.11,207.0,197.9,0.813,211214.5,211214.5,182,0,0,0,L,1151911521,1,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049521,195651.00
10/11/2014 13:45,2,7.549,ACTIVE,216.90,371.21,60.017,1413049504,"274151322000052","019011112586793",28.67,41.80,0,329.13,400.36,219.2,209.6,0.844,279453.9,279453.9,172,0,0,0,L,1151911521,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049522,195652.00
10/11/2014 13:45,2,7.588,ACTIVE,216.67,355.28,60.017,1413049504,"274151322000085","019011112586793",29.22,36.00,0,328.22,403.37,224.3,214.6,0.866,278713.8,278713.8,172,0,0,0,L,1151911521,1,125.17,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049523,195653.00
10/11/2014 13:45,2,7.514,ACTIVE,216.45,358.58,60.017,1413049504,"274151322000087","019011112586793",27.35,64.00,0,329.43,397.96,208.1,198.9,0.795,264738.0,264738.0,172,0,0,0,L,1151911521,1,124.72,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049524,195654.00
10/11/2014 13:45,2,7.551,ACTIVE,216.67,357.08,60.017,1413049504,"274151322000088","019011112586793",28.61,36.30,0,327.62,400.36,218.5,209.0,0.813,270761.6,270761.6,172,0,0,0,L,1151911521,1,125.40,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049526,195655.00
10/11/2014 13:45,2,7.965,ACTIVE,216.45,353.77,60.017,1413049504,"274151322000095","019011112586793",29.32,39.80,0,327.62,401.86,236.3,226.2,0.888,288945.5,288945.5,172,0,0,0,L,1151911521,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049527,195656.00
10/11/2014 13:45,2,5.080,ACTIVE,217.80,431.92,60.012,1413049504,"274151322000068","019011112586793",40.28,36.80,0,401.86,497.75,208.7,199.5,0.795,209596.4,209596.4,178,0,0,0,L,1151911521,1,125.17,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049527,195657.00
10/11/2014 13:45,2,7.664,ACTIVE,216.67,359.18,60.022,1413049504,"274151322000054","019011112586793",28.61,38.40,0,328.22,401.56,221.9,212.3,0.831,276071.6,276071.6,172,0,0,0,L,1151911521,1,125.17,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413049528,195658.00
10/11/2014 14:00,1,7.037,ACTIVE,217.1,371.95,60.03,1413050404,"040051121000097","019011112586793",27.00,25,0.852,302.20,451.58,189.0,183.3,0.833,94770.9,94809.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050406,195659.00
10/11/2014 14:00,1,4.295,ACTIVE,215.8,346.47,60.03,1413050404,"040051121000095","019011112586793",23.58,23,0.451,299.46,448.22,100.8,97.1,0.460,84550.300000012,84585.400000036,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050407,195660.00
10/11/2014 14:00,1,1.956,ACTIVE,215.8,324.19,60.03,1413050404,"033051125000132","019011112586793",35.20,26,0.300,303.14,446.58,68.5,64.4,0.325,82516.5,82549.699999988,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050409,195661.00
10/11/2014 14:00,1,1.600,ACTIVE,215.4,350.60,60.03,1413050404,"033051125000135","019011112586793",34.84,24,0.290,301.96,452.81,55.4,53.5,0.390,79938.799999964,79972.099999964,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050410,195662.00
10/11/2014 14:00,1,2.375,ACTIVE,214.9,416.22,60.07,1413050404,"040051121000116","019011112586793",26.33,23,0.315,297.57,450.85,62.2,45.1,0.318,93281.600000023,93320.100000023,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050411,195663.00
10/11/2014 14:00,1,2.266,ACTIVE,215.2,324.08,60.03,1413050404,"040051121000068","019011112586793",23.78,24,0.349,301.47,450.38,53.6,42.3,0.354,85814.4,85849.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050412,195664.00
10/11/2014 14:00,1,1.617,ACTIVE,214.9,390.45,60.07,1413050404,"033051125000118","019011112586793",39.25,24,0.351,299.77,450.10,63.1,57.3,0.179,106327.00000006,106367.40000006,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050414,195665.00
10/11/2014 14:00,1,1.588,ACTIVE,214.8,319.74,60.07,1413050404,"033051125000150","019011112586793",39.00,24,0.391,301.44,452.81,61.6,67.6,0.379,105393.19999996,105433.6,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050415,195666.00
10/11/2014 14:00,1,2.107,ACTIVE,215.7,373.72,60.07,1413050404,"040051121000185","019011112586793",25.09,26,0.323,301.65,451.00,52.6,48.5,0.159,95305.000000012,95343.500000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050416,195667.00
10/11/2014 14:00,1,2.050,ACTIVE,215.1,413.27,60.03,1413050404,"040051121000195","019011112586793",25.27,27,0.285,304.27,450.07,51.5,38.5,0.204,93550.900000001,93589.400000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050418,195668.00
10/11/2014 14:00,2,7.402,ACTIVE,216.22,360.99,60.033,1413050404,"274151322000083","019011112586793",28.59,42.50,0,327.92,400.36,213.8,204.5,0.835,278111.9,278111.9,173,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050419,195669.00
10/11/2014 14:00,2,7.643,ACTIVE,217.58,380.82,60.028,1413050404,"274151322000076","019011112586793",30.26,41.30,0,329.43,402.16,233.7,223.6,0.915,291553.9,291553.9,173,0,0,0,L,1151911521,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050420,195670.00
10/11/2014 14:00,2,4.615,ACTIVE,216.67,456.27,60.054,1413050404,"274151322000094","019011112586793",40.63,36.30,0,331.53,479.41,190.4,181.8,0.738,211256.7,211256.7,183,0,0,0,L,1151911521,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050420,195671.00
10/11/2014 14:00,2,7.699,ACTIVE,216.67,381.42,60.033,1413050404,"274151322000052","019011112586793",28.71,43.00,0,328.22,400.06,223.3,213.6,0.866,279498.9,279498.9,173,0,0,0,L,1151911521,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050421,195672.00
10/11/2014 14:00,2,6.678,ACTIVE,216.67,376.01,60.028,1413050404,"274151322000085","019011112586793",28.69,37.00,0,329.13,401.86,193.3,184.7,0.729,278759.9,278759.9,173,0,0,0,L,1151911521,1,125.17,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050422,195673.00
10/11/2014 14:00,2,6.820,ACTIVE,216.67,360.99,60.038,1413050404,"274151322000087","019011112586793",26.98,65.00,0,328.22,396.75,185.8,177.4,0.720,264780.6,264780.6,173,0,0,0,L,1151911521,1,124.72,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050423,195674.00
10/11/2014 14:00,2,7.131,ACTIVE,216.67,375.41,60.028,1413050404,"274151322000088","019011112586793",28.65,37.30,0,328.82,399.76,206.5,197.4,0.765,270806.4,270806.4,173,0,0,0,L,1151911521,1,125.17,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050424,195675.00
10/11/2014 14:00,2,7.373,ACTIVE,216.67,359.18,60.028,1413050404,"274151322000095","019011112586793",30.00,40.80,0,328.52,403.07,223.6,213.9,0.831,288993.9,288993.9,173,0,0,0,L,1151911521,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050425,195676.00
10/11/2014 14:00,2,5.033,ACTIVE,217.58,447.25,60.033,1413050404,"274151322000068","019011112586793",39.42,38.00,0,333.33,479.41,199.9,191.0,0.765,209638.7,209638.7,179,0,0,0,L,1151911521,1,124.94,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050426,195677.00
10/11/2014 14:00,2,6.996,ACTIVE,216.67,372.71,60.033,1413050404,"274151322000054","019011112586793",28.73,38.60,0,327.92,400.96,203.2,194.2,0.760,276117.2,276117.2,173,0,0,0,L,1151911521,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413050427,195678.00
10/11/2014 14:15,1,6.932,ACTIVE,216.8,376.57,60.03,1413051304,"040051121000097","019011112586793",26.42,25,0.815,301.93,450.62,182.2,175.5,0.800,94809.9,94845.2,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051307,195679.00
10/11/2014 14:15,1,6.795,ACTIVE,216.5,360.69,60.03,1413051304,"040051121000095","019011112586793",24.06,21,0.732,299.09,448.19,162.7,157.2,0.720,84585.400000036,84617.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051308,195680.00
10/11/2014 14:15,1,4.468,ACTIVE,216.9,357.44,60.03,1413051304,"033051125000132","019011112586793",35.16,24,0.692,302.65,447.08,156.3,149.1,0.697,82549.699999988,82579.800000012,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051309,195681.00
10/11/2014 14:15,1,4.397,ACTIVE,217.4,325.31,60.03,1413051304,"033051125000135","019011112586793",35.13,23,0.688,301.06,452.71,153.7,148.7,0.687,79972.099999964,80002.099999964,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051311,195682.00
10/11/2014 14:15,1,6.883,ACTIVE,216.6,368.72,60.03,1413051304,"040051121000116","019011112586793",26.33,22,0.809,299.05,449.52,180.3,173.9,0.800,93320.100000023,93355.200000047,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051312,195683.00
10/11/2014 14:15,1,6.925,ACTIVE,216.7,335.80,60.03,1413051304,"040051121000068","019011112586793",24.07,23,0.743,301.83,450.36,165.8,160.0,0.732,85849.9,85882.3,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051313,195684.00
10/11/2014 14:15,1,4.965,ACTIVE,216.5,320.44,60.03,1413051304,"033051125000118","019011112586793",41.13,24,0.916,301.36,448.45,203.2,196.7,0.889,106367.40000006,106405.60000006,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051315,195685.00
10/11/2014 14:15,1,5.024,ACTIVE,216.9,365.96,60.03,1413051304,"033051125000150","019011112586793",40.54,23,0.910,301.03,451.90,202.7,196.2,0.892,105433.6,105471.90000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051316,195686.00
10/11/2014 14:15,1,6.954,ACTIVE,217.2,379.88,60.03,1413051304,"040051121000185","019011112586793",26.15,25,0.809,301.59,451.29,180.9,174.5,0.796,95343.500000012,95378.7,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051317,195687.00
10/11/2014 14:15,1,7.043,ACTIVE,216.6,323.46,60.03,1413051304,"040051121000195","019011112586793",26.12,26,0.819,303.27,450.18,183.1,175.6,0.805,93589.400000001,93625.000000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051318,195688.00
10/11/2014 14:15,2,7.174,ACTIVE,216.22,367.60,60.022,1413051304,"274151322000083","019011112586793",28.84,40.60,0,328.22,401.86,209.5,200.3,0.809,278152.4,278152.4,174,0,0,0,L,1151911521,1,124.04,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051319,195689.00
10/11/2014 14:15,2,7.514,ACTIVE,217.58,365.80,60.001,1413051304,"274151322000076","019011112586793",29.66,40.60,0,328.82,410.28,225.7,215.9,0.884,291597.3,291597.3,174,0,0,0,L,1151911521,1,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051320,195690.00
10/11/2014 14:15,2,0.252,ALERT,216.45,489.03,60.017,1413051304,"274151322000094","019011112586793",47.09,28.30,0,299.97,529.61,12.3,10.0,0.062,211266.9,211266.9,184,0,0,0,L,1151911521,1,124.04,124.72,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051322,195691.00
10/11/2014 14:15,2,7.127,ACTIVE,216.67,368.50,60.022,1413051304,"274151322000052","019011112586793",29.00,41.30,0,327.92,401.56,209.1,199.8,0.804,279539.3,279539.3,174,0,0,0,L,1151911521,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051323,195692.00
10/11/2014 14:15,2,7.256,ACTIVE,216.67,357.68,60.022,1413051304,"274151322000085","019011112586793",29.18,35.60,0,329.13,401.86,214.6,205.2,0.822,278801.1,278801.1,174,0,0,0,L,1151911521,1,124.94,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051324,195693.00
10/11/2014 14:15,2,7.158,ACTIVE,216.45,363.39,60.022,1413051304,"274151322000087","019011112586793",27.43,64.50,0,328.22,400.36,198.8,190.0,0.782,264819.0,264819.0,174,0,0,0,L,1151911521,1,124.04,124.49,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051325,195694.00
10/11/2014 14:15,2,7.129,ACTIVE,216.45,372.71,60.017,1413051304,"274151322000088","019011112586793",28.78,35.60,0,327.92,401.86,207.9,198.8,0.756,270846.4,270846.4,174,0,0,0,L,1151911521,1,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051326,195695.00
10/11/2014 14:15,2,7.549,ACTIVE,216.45,375.41,60.022,1413051304,"274151322000095","019011112586793",29.62,40.00,0,327.92,409.98,226.3,216.5,0.844,289037.4,289037.4,174,0,0,0,L,1151911521,1,124.49,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051327,195696.00
10/11/2014 14:15,2,4.875,ALERT,217.35,433.72,60.012,1413051304,"274151322000068","019011112586793",39.72,36.00,0,297.57,526.90,195.7,186.9,0.747,209665.2,209665.2,180,0,0,0,L,1151911521,1,124.49,124.94,0001,30,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051329,195697.00
10/11/2014 14:15,2,7.178,ACTIVE,216.67,352.57,60.038,1413051304,"274151322000054","019011112586793",29.04,37.30,0,327.32,402.46,211.2,201.9,0.800,276157.8,276157.8,174,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413051330,195698.00
10/11/2014 14:30,1,6.626,ACTIVE,215.6,322.21,60.03,1413052205,"040051121000097","019011112586793",26.32,25,0.779,297.83,384.88,173.5,167.2,0.771,94845.2,94887.9,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052207,195699.00
10/11/2014 14:30,1,6.568,ACTIVE,215.1,343.80,60.03,1413052205,"040051121000095","019011112586793",23.75,22,0.700,296.90,378.53,155.2,149.6,0.693,84617.100000024,84655.300000012,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052208,195700.00
10/11/2014 14:30,1,4.240,ACTIVE,215.4,369.64,60.00,1413052205,"033051125000132","019011112586793",35.18,25,0.661,300.66,376.98,148.4,141.8,0.659,82579.800000012,82616.199999988,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052209,195701.00
10/11/2014 14:30,1,4.237,ALERT,215.5,353.95,60.03,1413052205,"033051125000135","019011112586793",34.75,23,0.660,298.69,376.94,146.5,141.6,0.656,80002.099999964,80038.099999964,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413052211,195702.00
10/11/2014 14:30,1,6.615,ACTIVE,214.7,367.36,60.03,1413052205,"040051121000116","019011112586793",26.09,23,0.777,296.25,384.55,171.8,165.4,0.765,93355.200000047,93397.400000035,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052212,195703.00
10/11/2014 14:30,1,6.652,ACTIVE,215.6,362.23,60.03,1413052205,"040051121000068","019011112586793",23.86,24,0.710,298.40,379.85,157.9,152.3,0.711,85882.3,85921.2,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052214,195704.00
10/11/2014 14:30,1,4.872,ACTIVE,215.2,377.15,60.03,1413052205,"033051125000118","019011112586793",40.01,25,0.876,295.13,392.36,194.0,187.1,0.859,106405.60000006,106453.50000006,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052215,195705.00
10/11/2014 14:30,1,4.835,ACTIVE,215.2,346.18,60.00,1413052205,"033051125000150","019011112586793",40.17,24,0.874,295.94,391.11,193.3,186.7,0.859,105471.90000001,105519.79999999,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052216,195706.00
10/11/2014 14:30,1,6.674,ACTIVE,215.5,358.98,60.00,1413052205,"040051121000185","019011112586793",25.92,25,0.777,297.80,384.17,172.2,166.5,0.760,95378.7,95421.100000036,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052217,195707.00
10/11/2014 14:30,1,6.757,ACTIVE,215.3,332.62,60.00,1413052205,"040051121000195","019011112586793",25.91,27,0.783,295.56,383.79,174.2,167.8,0.775,93625.000000001,93667.600000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052219,195708.00
10/11/2014 14:30,2,6.875,ACTIVE,214.87,360.38,60.012,1413052205,"274151322000083","019011112586793",28.71,41.00,0,319.21,393.45,199.8,190.9,0.800,278201.1,278201.1,175,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052220,195709.00
10/11/2014 14:30,2,7.271,ACTIVE,216.00,355.58,60.012,1413052205,"274151322000076","019011112586793",29.28,41.00,0,321.31,398.86,215.5,206.1,0.844,291649.9,291649.9,175,0,0,0,L,1151911521,1,123.36,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052221,195710.00
10/11/2014 14:30,2,4.619,ALERT,215.54,433.42,60.017,1413052205,"274151322000094","019011112586793",40.04,34.30,0,299.37,523.29,188.1,179.6,0.738,211301.6,211301.6,186,0,0,0,L,1151911521,1,123.14,124.49,0001,29,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052223,195711.00
10/11/2014 14:30,2,6.885,ACTIVE,215.54,350.47,60.017,1413052205,"274151322000052","019011112586793",28.61,42.30,0,319.81,393.45,199.5,190.6,0.778,279588.0,279588.0,175,0,0,0,L,1151911521,1,123.14,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052224,195712.00
10/11/2014 14:30,2,6.984,ACTIVE,215.32,352.57,60.043,1413052205,"274151322000085","019011112586793",28.96,37.30,0,320.41,393.75,204.8,195.7,0.787,278851.1,278851.1,175,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052225,195713.00
10/11/2014 14:30,2,6.912,ACTIVE,215.32,350.77,59.996,1413052205,"274151322000087","019011112586793",26.96,64.50,0,320.41,392.25,188.6,180.1,0.729,264865.1,264865.1,175,0,0,0,L,1151911521,1,123.14,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052226,195714.00
10/11/2014 14:30,2,6.850,ACTIVE,215.32,364.59,60.038,1413052205,"274151322000088","019011112586793",28.63,36.50,0,320.11,392.85,198.4,189.6,0.747,270894.9,270894.9,175,0,0,0,L,1151911521,1,124.04,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052227,195715.00
10/11/2014 14:30,2,7.291,ACTIVE,215.32,361.89,60.017,1413052205,"274151322000095","019011112586793",29.20,40.60,0,319.81,397.66,215.6,206.2,0.818,289090.0,289090.0,175,0,0,0,L,1151911521,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052228,195716.00
10/11/2014 14:30,2,4.635,ACTIVE,216.22,439.13,60.017,1413052205,"274151322000068","019011112586793",39.84,38.00,0,403.67,475.20,186.0,177.6,0.720,209710.8,209710.8,182,0,0,0,L,1151911521,1,124.04,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052229,195717.00
10/11/2014 14:30,2,6.902,ACTIVE,215.54,349.26,60.017,1413052205,"274151322000054","019011112586793",28.86,38.20,0,319.51,394.35,201.8,192.8,0.765,276207.1,276207.1,175,0,0,0,L,1151911521,1,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413052229,195718.00
10/11/2014 14:45,1,6.401,ACTIVE,216.6,374.79,60.03,1413053104,"040051121000097","019011112586793",26.53,25,0.757,313.45,385.38,169.0,163.1,0.748,94887.9,94929.1,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053106,195719.00
10/11/2014 14:45,1,6.360,ACTIVE,215.8,364.05,60.03,1413053104,"040051121000095","019011112586793",23.86,22,0.678,314.20,377.22,151.0,145.5,0.673,84655.300000012,84692.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053108,195720.00
10/11/2014 14:45,1,4.087,ACTIVE,216.8,324.40,60.03,1413053104,"033051125000132","019011112586793",35.48,25,0.640,314.70,377.01,144.3,138.2,0.645,82616.199999988,82651.199999988,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053109,195721.00
10/11/2014 14:45,1,4.069,ACTIVE,216.8,344.66,60.03,1413053104,"033051125000135","019011112586793",35.15,23,0.639,313.95,376.32,142.3,137.7,0.640,80038.099999964,80072.899999964,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053110,195722.00
10/11/2014 14:45,1,6.362,ACTIVE,215.6,334.77,60.03,1413053104,"040051121000116","019011112586793",26.39,23,0.752,312.29,382.68,167.1,160.8,0.746,93397.400000035,93437.999999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053112,195723.00
10/11/2014 14:45,1,6.461,ACTIVE,216.4,349.71,60.03,1413053104,"040051121000068","019011112586793",23.88,24,0.689,314.33,379.61,153.5,147.8,0.687,85921.2,85958.6,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053114,195724.00
10/11/2014 14:45,1,4.714,ACTIVE,216.0,336.85,60.03,1413053104,"033051125000118","019011112586793",40.11,25,0.848,310.70,388.98,188.1,181.9,0.832,106453.50000006,106499.40000006,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053115,195725.00
10/11/2014 14:45,1,4.689,ACTIVE,216.5,382.03,60.03,1413053104,"033051125000150","019011112586793",40.23,25,0.844,310.88,390.68,187.7,181.3,0.832,105519.79999999,105565.69999997,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053116,195726.00
10/11/2014 14:45,1,6.476,ACTIVE,216.6,357.66,60.03,1413053104,"040051121000185","019011112586793",25.97,26,0.751,313.37,382.48,167.4,161.3,0.740,95421.100000036,95462.000000012,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053118,195727.00
10/11/2014 14:45,1,6.553,ACTIVE,215.9,323.96,60.03,1413053104,"040051121000195","019011112586793",25.93,27,0.756,314.48,383.72,169.1,162.0,0.753,93667.600000001,93708.700000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053119,195728.00
10/11/2014 14:45,2,6.609,ACTIVE,215.54,365.49,60.028,1413053104,"274151322000083","019011112586793",29.04,40.80,0,331.53,399.76,194.3,185.6,0.769,278248.1,278248.1,176,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053120,195729.00
10/11/2014 14:45,2,6.953,ACTIVE,217.13,372.71,60.033,1413053104,"274151322000076","019011112586793",29.72,41.30,0,330.93,400.96,209.0,199.8,0.791,291700.6,291700.6,176,0,0,0,L,1151911521,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053121,195730.00
10/11/2014 14:45,2,4.496,ACTIVE,215.77,445.45,60.028,1413053104,"274151322000094","019011112586793",40.04,34.80,0,405.47,473.10,181.9,173.6,0.703,211345.5,211345.5,188,0,0,0,L,1151911521,1,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053122,195731.00
10/11/2014 14:45,2,6.668,ACTIVE,216.45,351.07,60.028,1413053104,"274151322000052","019011112586793",28.67,42.00,0,331.53,395.85,193.7,185.0,0.742,279634.9,279634.9,176,0,0,0,L,1151911521,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053123,195732.00
10/11/2014 14:45,2,6.707,ACTIVE,216.45,366.70,60.038,1413053104,"274151322000085","019011112586793",29.28,37.30,0,329.73,400.06,198.6,189.7,0.765,278899.2,278899.2,176,0,0,0,L,1151911521,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053124,195733.00
10/11/2014 14:45,2,6.658,ACTIVE,215.77,347.16,60.033,1413053104,"274151322000087","019011112586793",27.17,65.00,0,331.83,396.45,183.1,174.8,0.698,264909.5,264909.5,176,0,0,0,L,1151911521,1,124.27,124.27,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053125,195734.00
10/11/2014 14:45,2,6.631,ACTIVE,215.54,372.71,60.017,1413053104,"274151322000088","019011112586793",28.67,36.50,0,331.83,396.45,192.4,183.8,0.725,270941.5,270941.5,176,0,0,0,L,1151911521,1,124.49,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053126,195735.00
10/11/2014 14:45,2,7.061,ACTIVE,215.77,369.40,60.028,1413053104,"274151322000095","019011112586793",29.32,40.00,0,331.23,403.07,209.6,200.4,0.787,289140.8,289140.8,176,0,0,0,L,1151911521,1,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053126,195736.00
10/11/2014 14:45,2,4.432,ACTIVE,217.13,439.43,60.038,1413053104,"274151322000068","019011112586793",40.26,38.40,0,401.86,470.09,180.4,172.2,0.694,209754.7,209754.7,183,0,0,0,L,1151911521,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053128,195737.00
10/11/2014 14:45,2,6.670,ACTIVE,216.00,352.27,60.028,1413053104,"274151322000054","019011112586793",28.94,39.00,0,331.53,399.16,195.6,186.9,0.738,276254.5,276254.5,176,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413053128,195738.00
10/11/2014 15:00,1,6.305,ACTIVE,216.4,331.59,60.03,1413054004,"040051121000097","019011112586793",26.58,25,0.748,314.45,380.50,166.7,160.5,0.735,94929.1,94968.8,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054006,195739.00
10/11/2014 15:00,1,6.245,ACTIVE,215.9,359.97,60.07,1413054004,"040051121000095","019011112586793",24.00,22,0.670,314.29,374.53,149.1,143.5,0.667,84692.100000024,84727.699999988,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054008,195740.00
10/11/2014 15:00,1,4.063,ACTIVE,216.7,323.72,60.03,1413054004,"033051125000132","019011112586793",35.25,25,0.634,315.34,372.75,142.5,136.1,0.638,82651.199999988,82684.900000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054009,195741.00
10/11/2014 15:00,1,4.016,ACTIVE,216.7,345.15,60.03,1413054004,"033051125000135","019011112586793",35.14,23,0.631,315.96,373.07,140.4,135.7,0.631,80072.899999964,80106.499999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054011,195742.00
10/11/2014 15:00,1,6.282,ACTIVE,215.4,326.48,60.07,1413054004,"040051121000116","019011112586793",26.44,23,0.744,313.28,379.62,165.3,159.2,0.738,93437.999999999,93477.400000035,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054012,195743.00
10/11/2014 15:00,1,6.320,ALERT,216.7,358.20,60.03,1413054004,"040051121000068","019011112586793",24.11,24,0.679,314.68,375.77,151.6,146.2,0.680,85958.6,85994.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413054014,195744.00
10/11/2014 15:00,1,4.624,ACTIVE,216.2,332.91,60.03,1413054004,"033051125000118","019011112586793",40.35,25,0.836,311.98,385.46,185.6,179.5,0.821,106499.40000006,106544.00000006,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054015,195745.00
10/11/2014 15:00,1,4.604,ACTIVE,216.1,320.16,60.07,1413054004,"033051125000150","019011112586793",40.37,24,0.834,311.63,385.79,184.9,178.5,0.822,105565.69999997,105609.99999998,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054016,195746.00
10/11/2014 15:00,1,6.364,ACTIVE,216.5,338.15,60.03,1413054004,"040051121000185","019011112586793",26.07,25,0.740,315.48,379.36,165.1,159.2,0.735,95462.000000012,95501.399999988,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054018,195747.00
10/11/2014 15:00,1,6.426,ACTIVE,216.1,323.23,60.07,1413054004,"040051121000195","019011112586793",26.09,26,0.747,314.73,380.75,166.8,159.9,0.738,93708.700000001,93748.400000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054019,195748.00
10/11/2014 15:00,2,6.588,ACTIVE,215.77,349.86,60.028,1413054004,"274151322000083","019011112586793",28.84,41.30,0,332.43,390.14,192.3,183.6,0.765,278293.7,278293.7,177,0,0,0,L,1151911521,1,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054020,195749.00
10/11/2014 15:00,2,6.881,ACTIVE,217.13,364.59,60.033,1413054004,"274151322000076","019011112586793",29.62,40.80,0,331.23,393.45,206.3,197.2,0.795,291749.5,291749.5,177,0,0,0,L,1151911521,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054021,195750.00
10/11/2014 15:00,2,4.438,ACTIVE,215.77,428.01,60.033,1413054004,"274151322000094","019011112586793",39.74,35.20,0,404.27,468.59,179.5,171.3,0.698,211387.9,211387.9,189,0,0,0,L,1151911521,1,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054022,195751.00
10/11/2014 15:00,2,6.504,ACTIVE,216.22,351.37,60.033,1413054004,"274151322000052","019011112586793",29.04,41.50,0,330.63,389.84,191.1,182.6,0.720,279680.3,279680.3,177,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054023,195752.00
10/11/2014 15:00,2,6.639,ACTIVE,216.45,360.69,60.028,1413054004,"274151322000085","019011112586793",29.16,36.30,0,331.53,391.34,196.0,187.2,0.773,278945.7,278945.7,177,0,0,0,L,1151911521,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054024,195753.00
10/11/2014 15:00,2,6.619,ACTIVE,215.77,370.90,60.017,1413054004,"274151322000087","019011112586793",27.08,65.30,0,332.13,388.04,181.4,173.1,0.694,264952.4,264952.4,177,0,0,0,L,1151911521,1,124.27,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054024,195754.00
10/11/2014 15:00,2,6.498,ACTIVE,216.00,372.71,60.054,1413054004,"274151322000088","019011112586793",28.84,36.30,0,331.53,390.14,189.7,181.2,0.712,270986.5,270986.5,177,0,0,0,L,1151911521,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054025,195755.00
