ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 15:00,2,6.992,ACTIVE,215.77,353.47,60.028,1413054004,"274151322000095","019011112586793",29.26,39.50,0,331.53,394.05,207.0,197.9,0.773,289189.9,289189.9,177,0,0,0,L,1151911521,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054026,195756.00
10/11/2014 15:00,2,4.469,ACTIVE,216.67,439.13,60.033,1413054004,"274151322000068","019011112586793",39.42,38.40,0,403.37,472.20,179.3,171.1,0.685,209797.1,209797.1,184,0,0,0,L,1151911521,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054027,195757.00
10/11/2014 15:00,2,6.584,ACTIVE,215.77,359.78,60.022,1413054004,"274151322000054","019011112586793",28.94,38.40,0,331.53,391.34,192.9,184.3,0.725,276300.2,276300.2,177,0,0,0,L,1151911521,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054028,195758.00
10/11/2014 15:15,1,5.578,ACTIVE,216.3,338.24,60.00,1413054904,"040051121000097","019011112586793",26.52,25,0.658,314.48,379.90,147.2,141.6,0.657,94968.8,95006.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054906,195759.00
10/11/2014 15:15,1,5.482,ACTIVE,216.1,323.09,60.03,1413054904,"040051121000095","019011112586793",24.06,23,0.587,315.53,373.46,131.3,126.5,0.592,84727.699999988,84761.300000012,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054908,195760.00
10/11/2014 15:15,1,3.517,ACTIVE,216.1,338.74,60.03,1413054904,"033051125000132","019011112586793",35.59,25,0.550,314.45,372.16,124.5,118.6,0.562,82684.900000036,82716.800000012,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054909,195761.00
10/11/2014 15:15,1,3.526,ACTIVE,216.6,360.51,60.03,1413054904,"033051125000135","019011112586793",35.10,23,0.551,316.43,372.40,123.1,118.9,0.558,80106.499999964,80138.299999964,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054910,195762.00
10/11/2014 15:15,1,5.546,ACTIVE,215.4,348.44,60.00,1413054904,"040051121000116","019011112586793",26.32,23,0.650,313.78,377.39,145.2,139.3,0.650,93477.400000035,93514.700000047,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054911,195763.00
10/11/2014 15:15,1,5.635,ACTIVE,216.1,341.92,60.03,1413054904,"040051121000068","019011112586793",23.75,25,0.595,315.09,374.90,133.1,127.8,0.601,85994.7,86028.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054913,195764.00
10/11/2014 15:15,1,4.091,ACTIVE,215.6,374.68,60.03,1413054904,"033051125000118","019011112586793",40.24,25,0.736,311.64,384.60,163.8,158.3,0.725,106544.00000006,106585.80000006,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054914,195765.00
10/11/2014 15:15,1,4.105,ACTIVE,216.1,346.58,60.03,1413054904,"033051125000150","019011112586793",40.17,25,0.739,309.82,385.06,164.1,159.1,0.729,105609.99999998,105651.99999998,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054915,195766.00
10/11/2014 15:15,1,5.656,ACTIVE,216.3,362.29,60.03,1413054904,"040051121000185","019011112586793",26.15,25,0.659,315.44,379.64,147.2,141.9,0.652,95501.399999988,95538.600000036,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054917,195767.00
10/11/2014 15:15,1,5.789,ACTIVE,216.2,368.70,60.00,1413054904,"040051121000195","019011112586793",25.87,27,0.666,314.70,378.87,149.0,143.3,0.665,93748.400000001,93785.900000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054918,195768.00
10/11/2014 15:15,2,5.801,ACTIVE,215.77,357.98,60.012,1413054904,"274151322000083","019011112586793",28.92,40.40,0,330.93,389.24,169.8,161.9,0.667,278336.8,278336.8,178,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054919,195769.00
10/11/2014 15:15,2,6.082,ACTIVE,216.67,359.48,60.012,1413054904,"274151322000076","019011112586793",29.58,40.40,0,330.63,391.34,182.1,173.8,0.712,291795.8,291795.8,178,0,0,0,L,1151911521,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054920,195770.00
10/11/2014 15:15,2,3.867,ACTIVE,216.22,438.83,60.012,1413054904,"274151322000094","019011112586793",40.30,35.80,0,404.57,470.09,155.7,148.4,0.597,211427.9,211427.9,190,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054921,195771.00
10/11/2014 15:15,2,5.803,ACTIVE,215.77,348.66,60.017,1413054904,"274151322000052","019011112586793",28.77,41.00,0,331.53,388.94,168.8,161.0,0.650,279723.1,279723.1,178,0,0,0,L,1151911521,1,123.81,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054922,195772.00
10/11/2014 15:15,2,5.857,ACTIVE,216.22,349.26,60.012,1413054904,"274151322000085","019011112586793",29.20,36.30,0,331.23,390.74,173.2,165.2,0.654,278989.6,278989.6,178,0,0,0,L,1151911521,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054923,195773.00
10/11/2014 15:15,2,5.807,ACTIVE,216.00,346.26,60.028,1413054904,"274151322000087","019011112586793",27.39,64.50,0,332.43,387.74,160.9,153.4,0.610,264993.1,264993.1,178,0,0,0,L,1151911521,1,124.04,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054924,195774.00
10/11/2014 15:15,2,5.738,ACTIVE,215.77,357.98,60.017,1413054904,"274151322000088","019011112586793",28.86,36.00,0,331.53,388.94,167.7,159.9,0.641,271029.0,271029.0,178,0,0,0,L,1151911521,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054924,195775.00
10/11/2014 15:15,2,6.170,ACTIVE,215.77,363.69,60.017,1413054904,"274151322000095","019011112586793",29.20,39.00,0,331.53,393.45,182.4,174.1,0.689,289236.3,289236.3,178,0,0,0,L,1151911521,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054925,195776.00
10/11/2014 15:15,2,3.955,ACTIVE,216.90,425.01,60.017,1413054904,"274151322000068","019011112586793",39.58,38.60,0,400.06,468.59,158.2,150.8,0.610,209837.1,209837.1,185,0,0,0,L,1151911521,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054926,195777.00
10/11/2014 15:15,2,5.822,ACTIVE,215.77,357.38,60.012,1413054904,"274151322000054","019011112586793",28.98,38.60,0,330.93,390.44,170.9,163.0,0.645,276343.5,276343.5,178,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413054927,195778.00
10/11/2014 15:30,1,5.667,ACTIVE,216.1,346.52,60.00,1413055804,"040051121000097","019011112586793",26.57,26,0.672,314.60,377.33,149.8,144.2,0.671,95006.6,95042.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055807,195779.00
10/11/2014 15:30,1,5.617,ACTIVE,215.4,348.21,60.00,1413055804,"040051121000095","019011112586793",23.99,23,0.603,315.64,371.37,134.1,129.4,0.602,84761.300000012,84793.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055808,195780.00
10/11/2014 15:30,1,3.617,ACTIVE,215.3,352.89,60.00,1413055804,"033051125000132","019011112586793",35.46,25,0.568,317.06,369.03,127.6,121.9,0.572,82716.800000012,82747.400000036,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055809,195781.00
10/11/2014 15:30,1,3.619,ACTIVE,215.9,325.27,60.00,1413055804,"033051125000135","019011112586793",35.00,24,0.568,316.10,369.07,126.0,122.3,0.571,80138.299999964,80168.899999964,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055811,195782.00
10/11/2014 15:30,1,5.678,ACTIVE,215.0,323.32,60.00,1413055804,"040051121000116","019011112586793",26.30,23,0.668,313.35,375.02,148.6,142.9,0.667,93514.700000047,93550.700000047,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055812,195783.00
10/11/2014 15:30,1,5.690,ACTIVE,215.7,364.39,60.00,1413055804,"040051121000068","019011112586793",24.01,25,0.610,315.01,371.44,135.9,130.7,0.614,86028.8,86061.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055813,195784.00
10/11/2014 15:30,1,4.169,ACTIVE,215.2,333.30,60.00,1413055804,"033051125000118","019011112586793",40.08,25,0.750,312.55,380.39,166.3,160.3,0.740,106585.80000006,106626.30000006,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055814,195785.00
10/11/2014 15:30,1,4.126,ACTIVE,216.0,337.75,60.00,1413055804,"033051125000150","019011112586793",40.43,25,0.748,311.79,381.41,166.0,161.0,0.741,105651.99999998,105692.29999999,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055816,195786.00
10/11/2014 15:30,1,5.762,ACTIVE,215.8,362.64,60.00,1413055804,"040051121000185","019011112586793",25.84,26,0.665,315.83,375.20,148.2,143.1,0.660,95538.600000036,95574.500000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055817,195787.00
10/11/2014 15:30,1,5.774,ACTIVE,215.2,361.35,60.00,1413055804,"040051121000195","019011112586793",26.00,27,0.669,315.63,374.92,149.4,143.3,0.668,93785.900000001,93821.900000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055818,195788.00
10/11/2014 15:30,2,5.902,ACTIVE,215.32,364.59,59.964,1413055804,"274151322000083","019011112586793",28.92,41.50,0,332.43,386.23,172.8,164.8,0.689,278378.2,278378.2,179,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055819,195789.00
10/11/2014 15:30,2,6.207,ACTIVE,216.22,345.36,59.985,1413055804,"274151322000076","019011112586793",29.42,40.40,0,332.13,389.24,184.9,176.5,0.725,291840.2,291840.2,179,0,0,0,L,1151911521,1,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055820,195790.00
10/11/2014 15:30,2,4.004,ACTIVE,215.54,438.23,59.985,1413055804,"274151322000094","019011112586793",39.48,36.00,0,405.77,469.19,160.8,153.3,0.619,211466.2,211466.2,191,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055822,195791.00
10/11/2014 15:30,2,5.883,ACTIVE,215.54,347.46,60.001,1413055804,"274151322000052","019011112586793",28.77,41.30,0,330.93,386.53,171.1,163.2,0.667,279764.2,279764.2,179,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055823,195792.00
10/11/2014 15:30,2,5.955,ACTIVE,215.32,347.76,59.990,1413055804,"274151322000085","019011112586793",29.18,36.80,0,332.13,387.74,175.9,167.8,0.681,279031.8,279031.8,179,0,0,0,L,1151911521,1,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055824,195793.00
10/11/2014 15:30,2,5.898,ACTIVE,215.32,350.17,59.985,1413055804,"274151322000087","019011112586793",27.41,65.30,0,332.13,384.73,163.8,156.1,0.628,265032.3,265032.3,179,0,0,0,L,1151911521,1,123.81,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055825,195794.00
10/11/2014 15:30,2,5.852,ACTIVE,215.32,360.99,59.985,1413055804,"274151322000088","019011112586793",28.75,36.30,0,331.53,386.53,170.2,162.4,0.641,271069.8,271069.8,179,0,0,0,L,1151911521,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055826,195795.00
10/11/2014 15:30,2,6.258,ACTIVE,215.32,362.19,59.996,1413055804,"274151322000095","019011112586793",29.34,39.50,0,332.13,390.14,185.9,177.5,0.703,289280.9,289280.9,179,0,0,0,L,1151911521,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055827,195796.00
10/11/2014 15:30,2,3.988,ACTIVE,216.22,433.72,59.990,1413055804,"274151322000068","019011112586793",39.60,38.20,0,402.46,467.69,160.3,152.8,0.623,209875.5,209875.5,186,0,0,0,L,1151911521,1,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055828,195797.00
10/11/2014 15:30,2,5.939,ACTIVE,215.32,364.89,60.012,1413055804,"274151322000054","019011112586793",28.86,38.20,0,331.53,387.74,173.5,165.6,0.658,276385.1,276385.1,179,0,0,0,L,1151911521,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413055828,195798.00
10/11/2014 15:45,1,5.365,ACTIVE,215.5,355.32,60.03,1413056704,"040051121000097","019011112586793",26.30,26,0.630,314.02,373.66,140.4,135.0,0.632,95042.8,95077.5,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056707,195799.00
10/11/2014 15:45,1,5.309,ACTIVE,215.3,341.90,60.03,1413056704,"040051121000095","019011112586793",23.75,24,0.564,316.14,368.47,125.5,120.6,0.565,84793.5,84824.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056708,195800.00
10/11/2014 15:45,1,3.388,ACTIVE,215.8,352.35,60.03,1413056704,"033051125000132","019011112586793",35.42,26,0.531,316.77,366.91,119.4,114.3,0.541,82747.400000036,82776.600000024,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056709,195801.00
10/11/2014 15:45,1,3.383,ACTIVE,215.4,318.80,60.03,1413056704,"033051125000135","019011112586793",35.00,24,0.530,316.31,367.28,117.8,113.5,0.540,80168.899999964,80198.099999964,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056711,195802.00
10/11/2014 15:45,1,5.366,ACTIVE,214.7,330.46,60.00,1413056704,"040051121000116","019011112586793",26.13,23,0.626,314.05,374.24,139.5,133.9,0.629,93550.700000047,93584.999999999,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056712,195803.00
10/11/2014 15:45,1,5.340,ACTIVE,215.9,359.02,60.03,1413056704,"040051121000068","019011112586793",23.95,26,0.570,315.19,370.06,127.3,122.4,0.577,86061.7,86093,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056713,195804.00
10/11/2014 15:45,1,3.940,ACTIVE,215.4,355.00,60.03,1413056704,"033051125000118","019011112586793",39.78,26,0.702,313.53,379.06,155.9,150.2,0.699,106626.30000006,106665.00000006,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056714,195805.00
10/11/2014 15:45,1,3.872,ACTIVE,215.9,335.03,60.00,1413056704,"033051125000150","019011112586793",40.34,25,0.701,312.37,379.09,155.4,150.5,0.698,105692.29999999,105730.99999998,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056716,195806.00
10/11/2014 15:45,1,5.354,ACTIVE,215.5,325.02,60.03,1413056704,"040051121000185","019011112586793",26.06,26,0.621,315.80,372.89,138.8,133.6,0.628,95574.500000012,95608.800000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056717,195807.00
10/11/2014 15:45,1,5.423,ACTIVE,215.1,364.66,60.03,1413056704,"040051121000195","019011112586793",25.93,27,0.628,314.32,373.30,139.9,134.2,0.629,93821.900000001,93856.400000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056718,195808.00
10/11/2014 15:45,2,5.617,ACTIVE,215.09,361.89,60.012,1413056704,"274151322000083","019011112586793",28.61,41.00,0,332.43,384.73,162.6,155.0,0.650,278418.0,278418.0,180,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056719,195809.00
10/11/2014 15:45,2,5.816,ACTIVE,216.22,353.17,60.012,1413056704,"274151322000076","019011112586793",29.48,40.60,0,333.03,387.44,173.5,165.5,0.685,291882.8,291882.8,180,0,0,0,L,1151911521,1,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056720,195810.00
10/11/2014 15:45,2,3.709,ACTIVE,215.32,436.43,60.001,1413056704,"274151322000094","019011112586793",40.04,37.50,0,404.27,465.28,150.1,142.9,0.583,211502.9,211502.9,192,0,0,0,L,1151911521,1,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056721,195811.00
10/11/2014 15:45,2,5.531,ACTIVE,215.09,360.08,60.012,1413056704,"274151322000052","019011112586793",28.69,42.00,0,332.73,384.73,160.6,153.1,0.619,279803.7,279803.7,180,0,0,0,L,1151911521,1,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056722,195812.00
10/11/2014 15:45,2,5.621,ACTIVE,215.32,344.76,60.012,1413056704,"274151322000085","019011112586793",28.94,37.00,0,333.33,385.33,164.9,157.2,0.632,279072.3,279072.3,180,0,0,0,L,1151911521,1,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056723,195813.00
10/11/2014 15:45,2,5.533,ACTIVE,215.32,345.36,60.001,1413056704,"274151322000087","019011112586793",27.43,64.00,0,331.53,382.33,153.8,146.5,0.588,265070.0,265070.0,180,0,0,0,L,1151911521,1,123.81,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056724,195814.00
10/11/2014 15:45,2,5.502,ACTIVE,215.32,345.96,60.006,1413056704,"274151322000088","019011112586793",28.57,36.50,0,332.73,384.73,159.2,151.8,0.601,271108.9,271108.9,180,0,0,0,L,1151911521,1,124.27,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056725,195815.00
10/11/2014 15:45,2,5.889,ACTIVE,214.87,348.66,60.028,1413056704,"274151322000095","019011112586793",29.34,40.20,0,328.82,387.44,175.0,167.0,0.658,289323.8,289323.8,180,0,0,0,L,1151911521,1,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056726,195816.00
10/11/2014 15:45,2,3.691,ACTIVE,216.00,441.54,60.012,1413056704,"274151322000068","019011112586793",40.00,39.30,0,403.37,464.38,150.5,143.4,0.583,209912.3,209912.3,187,0,0,0,L,1151911521,1,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056727,195817.00
10/11/2014 15:45,2,5.549,ACTIVE,215.32,347.76,60.012,1413056704,"274151322000054","019011112586793",28.90,39.00,0,332.13,385.63,162.3,154.8,0.610,276425.0,276425.0,180,0,0,0,L,1151911521,1,123.81,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413056728,195818.00
10/11/2014 16:00,1,5.046,ACTIVE,216.1,323.51,60.07,1413057604,"040051121000097","019011112586793",26.60,26,0.597,314.64,371.37,133.6,128.3,0.606,95077.5,95110.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057606,195819.00
10/11/2014 16:00,1,4.928,ACTIVE,215.8,346.46,60.03,1413057604,"040051121000095","019011112586793",24.34,24,0.532,315.44,365.66,119.4,114.2,0.542,84824.600000024,84853.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057607,195820.00
10/11/2014 16:00,1,3.210,ACTIVE,216.0,344.78,60.07,1413057604,"033051125000132","019011112586793",35.38,26,0.501,313.24,364.81,113.0,107.7,0.513,82776.600000024,82804.100000024,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057609,195821.00
10/11/2014 16:00,1,3.191,ALERT,216.1,359.26,60.03,1413057604,"033051125000135","019011112586793",35.26,24,0.503,315.96,365.22,111.9,108.2,0.513,80198.099999964,80225.799999964,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413057610,195822.00
10/11/2014 16:00,1,5.021,ACTIVE,214.9,321.27,60.07,1413057604,"040051121000116","019011112586793",26.51,23,0.595,313.88,369.52,132.4,126.6,0.602,93584.999999999,93617.400000035,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057612,195823.00
10/11/2014 16:00,1,4.990,ACTIVE,215.3,325.39,60.03,1413057604,"040051121000068","019011112586793",24.30,26,0.539,314.14,366.63,120.7,115.3,0.551,86093,86122.7,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057613,195824.00
10/11/2014 16:00,1,3.701,ACTIVE,215.6,346.54,60.07,1413057604,"033051125000118","019011112586793",40.02,26,0.663,312.64,375.38,147.4,141.6,0.663,106665.00000006,106701.50000006,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057614,195825.00
10/11/2014 16:00,1,3.645,ACTIVE,215.8,366.80,60.07,1413057604,"033051125000150","019011112586793",40.54,25,0.665,312.25,375.57,147.0,142.2,0.663,105730.99999998,105767.40000002,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057615,195826.00
10/11/2014 16:00,1,5.044,ACTIVE,216.0,350.41,60.07,1413057604,"040051121000185","019011112586793",26.21,26,0.589,315.27,369.72,131.5,126.2,0.595,95608.800000024,95641.100000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057617,195827.00
10/11/2014 16:00,1,5.078,ACTIVE,215.5,352.69,60.07,1413057604,"040051121000195","019011112586793",26.21,27,0.594,314.87,371.02,132.4,126.9,0.598,93856.400000001,93889.000000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057618,195828.00
10/11/2014 16:00,2,5.258,ACTIVE,215.09,352.87,60.038,1413057604,"274151322000083","019011112586793",28.88,40.60,0,329.43,380.52,153.8,146.5,0.614,278455.7,278455.7,181,0,0,0,L,1151911521,1,123.59,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057619,195829.00
10/11/2014 16:00,2,5.480,ACTIVE,216.45,364.89,60.038,1413057604,"274151322000076","019011112586793",29.64,40.40,0,332.73,383.83,164.4,156.8,0.636,291923.1,291923.1,181,0,0,0,L,1151911521,1,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057620,195830.00
10/11/2014 16:00,2,3.590,ACTIVE,215.54,423.50,60.033,1413057604,"274151322000094","019011112586793",38.78,37.50,0,403.07,460.78,141.1,134.3,0.548,211537.5,211537.5,193,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057621,195831.00
10/11/2014 16:00,2,5.152,ACTIVE,215.32,346.56,60.043,1413057604,"274151322000052","019011112586793",29.16,41.30,0,332.43,380.52,152.2,145.0,0.592,279840.9,279840.9,181,0,0,0,L,1151911521,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057623,195832.00
10/11/2014 16:00,2,5.277,ACTIVE,215.77,345.96,60.043,1413057604,"274151322000085","019011112586793",29.24,37.00,0,333.03,381.73,156.1,148.7,0.601,279110.5,279110.5,181,0,0,0,L,1151911521,1,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057623,195833.00
10/11/2014 16:00,2,5.201,ACTIVE,215.32,347.76,60.043,1413057604,"274151322000087","019011112586793",27.81,63.30,0,332.43,379.02,146.4,139.3,0.561,265105.7,265105.7,181,0,0,0,L,1151911521,1,123.81,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057624,195834.00
10/11/2014 16:00,2,5.150,ACTIVE,215.54,360.38,60.043,1413057604,"274151322000088","019011112586793",28.92,36.00,0,332.43,380.22,150.8,143.6,0.570,271145.8,271145.8,181,0,0,0,L,1151911521,1,124.27,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057625,195835.00
10/11/2014 16:00,2,5.551,ACTIVE,214.87,347.46,60.038,1413057604,"274151322000095","019011112586793",29.46,39.50,0,332.13,383.83,165.3,157.7,0.623,289364.3,289364.3,181,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057626,195836.00
10/11/2014 16:00,2,3.531,ACTIVE,216.45,431.62,60.043,1413057604,"274151322000068","019011112586793",39.72,38.80,0,402.77,464.98,140.9,134.1,0.530,209947.0,209947.0,188,0,0,0,L,1151911521,1,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057627,195837.00
10/11/2014 16:00,2,5.229,ACTIVE,215.54,347.16,60.038,1413057604,"274151322000054","019011112586793",29.14,38.00,0,331.83,381.73,154.2,147.0,0.583,276462.6,276462.6,181,0,0,0,L,1151911521,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413057628,195838.00
10/11/2014 16:15,1,4.626,ACTIVE,216.0,324.56,60.03,1413058504,"040051121000097","019011112586793",26.80,25,0.550,264.64,445.96,123.4,118.1,0.560,95110.3,95140.2,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058506,195839.00
10/11/2014 16:15,1,4.558,ACTIVE,215.5,324.88,60.03,1413058504,"040051121000095","019011112586793",24.28,24,0.490,316.55,363.79,110.1,105.0,0.499,84853.800000012,84880.5,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058508,195840.00
10/11/2014 16:15,1,2.909,ACTIVE,215.9,354.70,60.03,1413058504,"033051125000132","019011112586793",35.98,25,0.462,317.35,362.51,104.1,99.0,0.475,82804.100000024,82829.100000024,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058509,195841.00
10/11/2014 16:15,1,2.920,ACTIVE,216.2,336.25,60.03,1413058504,"033051125000135","019011112586793",35.61,24,0.462,316.50,362.98,103.4,99.5,0.478,80225.799999964,80250.799999964,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058510,195842.00
10/11/2014 16:15,1,4.653,ACTIVE,215.2,353.52,60.03,1413058504,"040051121000116","019011112586793",26.48,23,0.547,313.62,367.56,122.6,117.1,0.559,93617.400000035,93647.100000023,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058511,195843.00
10/11/2014 16:15,1,4.590,ACTIVE,215.6,331.09,60.03,1413058504,"040051121000068","019011112586793",24.36,26,0.496,313.94,365.13,111.2,106.4,0.511,86122.7,86149.7,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058513,195844.00
10/11/2014 16:15,1,3.401,ALERT,215.3,320.89,60.03,1413058504,"033051125000118","019011112586793",40.18,25,0.613,311.89,372.60,136.0,130.8,0.615,106701.50000006,106734.60000006,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413058514,195845.00
10/11/2014 16:15,1,3.387,ACTIVE,216.2,331.46,60.03,1413058504,"033051125000150","019011112586793",40.31,25,0.612,313.59,373.29,135.9,131.3,0.612,105767.40000002,105800.40000002,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058516,195846.00
10/11/2014 16:15,1,4.661,ACTIVE,215.8,326.02,60.03,1413058504,"040051121000185","019011112586793",26.23,25,0.544,316.35,367.91,121.6,116.9,0.549,95641.100000036,95670.600000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058517,195847.00
10/11/2014 16:15,1,4.697,ACTIVE,215.0,343.66,60.03,1413058504,"040051121000195","019011112586793",26.10,26,0.545,315.19,368.03,122.0,116.5,0.552,93889.000000001,93918.500000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058518,195848.00
10/11/2014 16:15,2,4.857,ACTIVE,215.32,346.86,60.017,1413058504,"274151322000083","019011112586793",28.94,39.80,0,333.03,379.32,142.4,135.5,0.561,278490.0,278490.0,182,0,0,0,L,1151911521,1,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058519,195849.00
10/11/2014 16:15,2,5.021,ACTIVE,216.22,351.67,60.033,1413058504,"274151322000076","019011112586793",29.90,38.80,0,332.73,382.63,151.9,144.7,0.592,291959.8,291959.8,182,0,0,0,L,1151911521,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058520,195850.00
10/11/2014 16:15,2,3.285,ACTIVE,215.32,416.59,60.033,1413058504,"274151322000094","019011112586793",38.98,36.80,0,401.86,456.87,129.7,123.3,0.499,211569.0,211569.0,194,0,0,0,L,1151911521,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058521,195851.00
10/11/2014 16:15,2,4.732,ACTIVE,215.32,345.66,60.028,1413058504,"274151322000052","019011112586793",29.30,39.80,0,332.73,379.62,140.4,133.6,0.539,279874.8,279874.8,182,0,0,0,L,1151911521,1,123.36,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058522,195852.00
10/11/2014 16:15,2,4.828,ACTIVE,215.77,351.67,60.017,1413058504,"274151322000085","019011112586793",29.42,35.40,0,333.93,380.82,143.7,136.8,0.557,279145.3,279145.3,182,0,0,0,L,1151911521,1,124.27,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058523,195853.00
10/11/2014 16:15,2,4.842,ACTIVE,215.32,349.26,60.033,1413058504,"274151322000087","019011112586793",27.59,63.00,0,333.33,378.72,135.3,128.7,0.517,265138.3,265138.3,182,0,0,0,L,1151911521,1,123.59,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058524,195854.00
10/11/2014 16:15,2,4.721,ACTIVE,215.32,348.66,60.033,1413058504,"274151322000088","019011112586793",29.06,35.60,0,333.33,379.62,138.9,132.1,0.521,271179.4,271179.4,182,0,0,0,L,1151911521,1,124.04,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058525,195855.00
10/11/2014 16:15,2,5.115,ACTIVE,215.32,356.78,60.028,1413058504,"274151322000095","019011112586793",29.54,38.60,0,333.03,382.93,152.9,145.7,0.575,289401.3,289401.3,182,0,0,0,L,1151911521,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058526,195856.00
10/11/2014 16:15,2,3.283,ACTIVE,216.22,422.00,60.012,1413058504,"274151322000068","019011112586793",39.48,38.40,0,403.37,462.28,131.0,124.5,0.499,209978.5,209978.5,189,0,0,0,L,1151911521,1,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058527,195857.00
10/11/2014 16:15,2,4.795,ACTIVE,215.32,348.36,60.033,1413058504,"274151322000054","019011112586793",29.20,37.30,0,332.73,380.52,141.8,134.9,0.530,276496.9,276496.9,182,0,0,0,L,1151911521,1,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413058528,195858.00
10/11/2014 16:30,1,4.210,ACTIVE,215.4,324.22,60.03,1413059404,"040051121000097","019011112586793",27.03,24,0.506,315.97,365.75,113.2,108.6,0.519,95140.2,95168.4,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059406,195859.00
10/11/2014 16:30,1,4.168,ACTIVE,214.7,354.83,60.03,1413059404,"040051121000095","019011112586793",24.40,23,0.451,314.98,360.95,101.2,96.1,0.465,84880.5,84905.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059407,195860.00
10/11/2014 16:30,1,2.658,ACTIVE,215.3,324.66,60.03,1413059404,"033051125000132","019011112586793",36.07,24,0.423,317.79,360.40,95.4,90.8,0.438,82829.100000024,82852.600000024,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059409,195861.00
10/11/2014 16:30,1,2.653,ACTIVE,215.3,349.59,60.03,1413059404,"033051125000135","019011112586793",35.86,23,0.425,315.93,361.21,94.6,91.2,0.440,80250.799999964,80274.599999964,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059410,195862.00
10/11/2014 16:30,1,4.238,ALERT,214.2,341.74,60.03,1413059404,"040051121000116","019011112586793",26.67,22,0.503,314.72,365.06,112.4,107.5,0.516,93647.100000023,93674.900000035,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413059411,195863.00
10/11/2014 16:30,1,4.186,ACTIVE,214.5,332.37,60.03,1413059404,"040051121000068","019011112586793",24.47,25,0.454,316.55,361.86,101.9,97.0,0.472,86149.7,86175,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059414,195864.00
10/11/2014 16:30,1,3.090,ACTIVE,215.2,321.33,60.03,1413059404,"033051125000118","019011112586793",40.36,24,0.559,314.72,369.40,124.1,119.6,0.565,106734.60000006,106765.90000006,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059415,195865.00
10/11/2014 16:30,1,3.071,ACTIVE,215.6,336.74,60.03,1413059404,"033051125000150","019011112586793",40.58,24,0.559,313.87,370.41,124.0,120.1,0.565,105800.40000002,105831.69999997,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059416,195866.00
10/11/2014 16:30,1,4.225,ACTIVE,215.2,352.64,60.03,1413059404,"040051121000185","019011112586793",26.42,24,0.497,316.00,364.36,111.0,106.4,0.508,95670.600000036,95698.300000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059417,195867.00
10/11/2014 16:30,1,4.241,ACTIVE,214.6,355.56,60.03,1413059404,"040051121000195","019011112586793",26.40,25,0.499,316.25,364.88,111.4,106.3,0.511,93918.500000001,93946.300000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059419,195868.00
10/11/2014 16:30,2,4.412,ACTIVE,214.19,345.36,60.017,1413059404,"274151322000083","019011112586793",29.28,39.00,0,332.43,375.71,130.7,124.2,0.517,278522.4,278522.4,183,0,0,0,L,1151911521,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059420,195869.00
10/11/2014 16:30,2,4.598,ACTIVE,215.09,360.08,60.022,1413059404,"274151322000076","019011112586793",29.96,37.80,0,333.93,379.32,139.4,132.6,0.544,291994.4,291994.4,183,0,0,0,L,1151911521,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059421,195870.00
10/11/2014 16:30,2,2.834,ACTIVE,214.64,442.14,60.006,1413059404,"274151322000094","019011112586793",41.03,35.40,0,402.16,461.38,117.8,111.7,0.451,211598.5,211598.5,195,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059421,195871.00
10/11/2014 16:30,2,4.309,ACTIVE,214.41,349.56,60.012,1413059404,"274151322000052","019011112586793",29.46,38.80,0,332.43,374.51,128.4,122.1,0.499,279906.7,279906.7,183,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059422,195872.00
10/11/2014 16:30,2,4.391,ACTIVE,214.64,348.06,60.017,1413059404,"274151322000085","019011112586793",29.62,34.50,0,333.03,376.31,131.5,125.0,0.517,279177.9,279177.9,183,0,0,0,L,1151911521,1,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059423,195873.00
10/11/2014 16:30,2,4.416,ACTIVE,214.64,358.88,60.012,1413059404,"274151322000087","019011112586793",27.83,60.50,0,332.43,372.71,124.5,118.2,0.477,265169.1,265169.1,183,0,0,0,L,1151911521,1,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059424,195874.00
10/11/2014 16:30,2,4.279,ACTIVE,214.19,343.85,60.017,1413059404,"274151322000088","019011112586793",29.40,34.50,0,333.03,374.21,127.4,121.1,0.477,271210.9,271210.9,183,0,0,0,L,1151911521,1,123.81,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059425,195875.00
10/11/2014 16:30,2,4.678,ACTIVE,214.41,343.25,60.022,1413059404,"274151322000095","019011112586793",29.70,38.00,0,332.73,376.31,140.7,133.9,0.535,289436.2,289436.2,183,0,0,0,L,1151911521,1,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059427,195876.00
10/11/2014 16:30,2,2.988,ACTIVE,215.54,424.71,60.012,1413059404,"274151322000068","019011112586793",39.64,37.80,0,406.07,459.27,118.5,112.5,0.446,210008.2,210008.2,190,0,0,0,L,1151911521,1,123.81,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059428,195877.00
10/11/2014 16:30,2,4.359,ACTIVE,214.64,357.08,60.017,1413059404,"274151322000054","019011112586793",29.48,36.50,0,332.43,374.21,130.1,123.6,0.499,276529.2,276529.2,183,0,0,0,L,1151911521,1,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413059429,195878.00
10/11/2014 16:45,1,3.759,ACTIVE,215.1,330.42,60.03,1413060304,"040051121000097","019011112586793",26.91,24,0.449,315.16,363.52,100.6,96.5,0.463,95168.4,95193.6,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060306,195879.00
10/11/2014 16:45,1,3.709,ACTIVE,214.5,326.83,60.03,1413060304,"040051121000095","019011112586793",24.41,23,0.398,314.04,358.63,90.1,85.1,0.416,84905.400000036,84927.600000024,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060308,195880.00
10/11/2014 16:45,1,2.372,ACTIVE,214.8,344.76,60.03,1413060304,"033051125000132","019011112586793",35.88,24,0.374,316.22,357.26,84.7,80.0,0.393,82852.600000024,82873.400000036,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060309,195881.00
10/11/2014 16:45,1,2.345,ACTIVE,214.3,341.94,60.03,1413060304,"033051125000135","019011112586793",35.99,22,0.378,316.19,356.76,84.0,80.7,0.395,80274.599999964,80295.599999964,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060310,195882.00
10/11/2014 16:45,1,3.759,ACTIVE,214.2,323.72,60.03,1413060304,"040051121000116","019011112586793",26.80,22,0.448,314.50,360.91,100.2,95.3,0.462,93674.900000035,93699.900000035,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060312,195883.00
10/11/2014 16:45,1,3.696,ACTIVE,214.7,347.89,60.03,1413060304,"040051121000068","019011112586793",24.65,24,0.402,314.80,359.24,90.7,86.2,0.424,86175,86197.5,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060313,195884.00
10/11/2014 16:45,1,2.726,ACTIVE,214.6,325.15,60.03,1413060304,"033051125000118","019011112586793",40.68,23,0.498,314.12,365.55,110.3,106.5,0.507,106765.90000006,106793.60000006,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060314,195885.00
10/11/2014 16:45,1,2.726,ACTIVE,215.1,328.46,60.03,1413060304,"033051125000150","019011112586793",40.55,23,0.495,313.98,365.73,110.0,106.1,0.508,105831.69999997,105859.29999999,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060315,195886.00
10/11/2014 16:45,1,3.720,ACTIVE,215.1,323.99,60.03,1413060304,"040051121000185","019011112586793",26.60,23,0.438,316.35,363.87,98.5,94.0,0.455,95698.300000024,95722.899999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060317,195887.00
10/11/2014 16:45,1,3.764,ACTIVE,214.7,331.84,60.03,1413060304,"040051121000195","019011112586793",26.37,25,0.440,314.40,360.87,98.7,94.2,0.457,93946.300000001,93970.800000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060318,195888.00
10/11/2014 16:45,2,3.924,ACTIVE,213.96,342.35,60.001,1413060304,"274151322000083","019011112586793",29.42,37.50,0,327.92,370.00,116.9,110.9,0.464,278551.4,278551.4,184,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060319,195889.00
10/11/2014 16:45,2,4.111,ACTIVE,214.87,342.65,60.006,1413060304,"274151322000076","019011112586793",29.84,36.30,0,330.33,373.31,124.2,117.9,0.491,292025.3,292025.3,184,0,0,0,L,1151911521,1,123.36,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060320,195890.00
10/11/2014 16:45,2,2.494,ACTIVE,214.41,438.23,60.012,1413060304,"274151322000094","019011112586793",41.11,35.60,0,407.57,462.28,103.0,97.5,0.402,211624.6,211624.6,196,0,0,0,L,1151911521,1,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060321,195891.00
10/11/2014 16:45,2,3.848,ACTIVE,214.19,344.15,60.006,1413060304,"274151322000052","019011112586793",29.30,37.80,0,327.92,369.70,114.2,108.3,0.442,279935.0,279935.0,184,0,0,0,L,1151911521,1,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060322,195892.00
10/11/2014 16:45,2,3.910,ACTIVE,214.64,344.76,60.001,1413060304,"274151322000085","019011112586793",29.60,33.30,0,327.92,370.60,117.1,111.1,0.455,279207.0,279207.0,184,0,0,0,L,1151911521,1,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060323,195893.00
10/11/2014 16:45,2,3.871,ACTIVE,214.19,352.27,60.006,1413060304,"274151322000087","019011112586793",28.47,58.80,0,328.52,368.80,111.6,105.8,0.429,265196.7,265196.7,184,0,0,0,L,1151911521,1,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060324,195894.00
10/11/2014 16:45,2,3.828,ACTIVE,213.96,347.46,60.012,1413060304,"274151322000088","019011112586793",29.14,33.50,0,329.13,369.70,113.0,107.1,0.429,271239.0,271239.0,184,0,0,0,L,1151911521,1,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060325,195895.00
10/11/2014 16:45,2,4.193,ACTIVE,214.19,350.47,60.017,1413060304,"274151322000095","019011112586793",29.72,36.50,0,327.92,372.41,126.2,119.9,0.482,289467.4,289467.4,184,0,0,0,L,1151911521,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060326,195896.00
10/11/2014 16:45,2,2.617,ACTIVE,215.32,429.22,60.001,1413060304,"274151322000068","019011112586793",40.08,36.50,0,401.26,463.48,106.3,100.7,0.402,210034.5,210034.5,191,0,0,0,L,1151911521,1,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060327,195897.00
10/11/2014 16:45,2,3.879,ACTIVE,214.41,342.95,60.012,1413060304,"274151322000054","019011112586793",29.48,35.40,0,326.12,370.60,115.7,109.8,0.438,276557.9,276557.9,184,0,0,0,L,1151911521,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413060328,195898.00
10/11/2014 17:00,1,3.220,ALERT,214.9,341.63,60.03,1413061204,"040051121000097","019011112586793",27.18,23,0.386,315.77,357.89,87.1,82.6,0.409,95193.6,95216.1,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413061207,195899.00
10/11/2014 17:00,1,3.194,ACTIVE,214.1,323.77,60.03,1413061204,"040051121000095","019011112586793",24.58,22,0.342,315.91,353.96,78.1,73.3,0.365,84927.600000024,84947.400000036,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061208,195900.00
10/11/2014 17:00,1,2.041,ACTIVE,214.9,347.83,60.00,1413061204,"033051125000132","019011112586793",35.84,23,0.318,316.00,353.46,72.8,68.1,0.347,82873.400000036,82892.100000024,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061210,195901.00
