ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 17:00,1,2.023,ACTIVE,214.5,345.54,60.03,1413061204,"033051125000135","019011112586793",36.03,22,0.324,316.11,353.54,72.5,68.9,0.345,80295.599999964,80314.399999964,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061211,195902.00
10/11/2014 17:00,1,3.229,ACTIVE,214.0,321.24,60.00,1413061204,"040051121000116","019011112586793",27.00,21,0.384,315.26,358.85,86.7,81.8,0.406,93699.900000035,93722.200000047,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061212,195903.00
10/11/2014 17:00,1,3.177,ACTIVE,214.8,345.18,60.03,1413061204,"040051121000068","019011112586793",24.73,24,0.345,315.75,355.94,78.1,73.8,0.370,86197.5,86217.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061214,195904.00
10/11/2014 17:00,1,2.354,ACTIVE,214.7,349.96,60.03,1413061204,"033051125000118","019011112586793",40.55,23,0.427,312.91,361.93,95.0,91.4,0.443,106793.60000006,106818.50000006,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061215,195905.00
10/11/2014 17:00,1,2.337,ACTIVE,214.8,327.10,60.03,1413061204,"033051125000150","019011112586793",40.72,23,0.425,314.18,361.00,94.7,90.8,0.443,105859.29999999,105884.1,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061216,195906.00
10/11/2014 17:00,1,3.177,ACTIVE,215.0,325.39,60.03,1413061204,"040051121000185","019011112586793",26.66,23,0.372,316.95,357.12,84.3,79.8,0.396,95722.899999988,95744.899999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061217,195907.00
10/11/2014 17:00,1,3.218,ACTIVE,214.3,348.06,60.03,1413061204,"040051121000195","019011112586793",26.44,24,0.376,316.77,356.54,84.6,80.4,0.397,93970.800000001,93992.800000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061219,195908.00
10/11/2014 17:00,2,3.404,ACTIVE,213.74,339.95,60.017,1413061204,"274151322000083","019011112586793",29.54,36.00,0,328.82,366.70,101.8,96.3,0.402,278577.6,278577.6,185,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061220,195909.00
10/11/2014 17:00,2,3.520,ACTIVE,214.41,344.76,60.017,1413061204,"274151322000076","019011112586793",30.22,35.00,0,332.73,368.50,107.6,101.9,0.424,292053.1,292053.1,185,0,0,0,L,1151911521,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061221,195910.00
10/11/2014 17:00,2,2.225,ACTIVE,213.96,434.33,60.006,1413061204,"274151322000094","019011112586793",40.43,35.20,0,406.37,458.37,91.6,86.5,0.358,211648.2,211648.2,197,0,0,0,L,1151911521,1,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061221,195911.00
10/11/2014 17:00,2,3.283,ACTIVE,213.96,342.95,60.017,1413061204,"274151322000052","019011112586793",29.70,35.80,0,328.82,365.80,98.7,93.3,0.376,279960.5,279960.5,185,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061222,195912.00
10/11/2014 17:00,2,3.367,ACTIVE,214.19,350.47,60.017,1413061204,"274151322000085","019011112586793",29.72,32.80,0,330.33,366.70,101.3,95.8,0.389,279233.2,279233.2,185,0,0,0,L,1151911521,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061223,195913.00
10/11/2014 17:00,2,3.363,ACTIVE,213.96,341.45,60.017,1413061204,"274151322000087","019011112586793",28.51,57.00,0,329.13,364.59,97.0,91.7,0.367,265221.7,265221.7,185,0,0,0,L,1151911521,1,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061224,195914.00
10/11/2014 17:00,2,3.213,ACTIVE,213.74,344.45,60.017,1413061204,"274151322000088","019011112586793",29.88,32.20,0,328.82,365.49,97.2,91.8,0.362,271264.2,271264.2,185,0,0,0,L,1151911521,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061225,195915.00
10/11/2014 17:00,2,3.623,ACTIVE,213.96,342.95,60.017,1413061204,"274151322000095","019011112586793",29.94,35.00,0,328.52,368.80,109.8,104.1,0.415,289495.7,289495.7,185,0,0,0,L,1151911521,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061226,195916.00
10/11/2014 17:00,2,2.246,ACTIVE,214.64,429.52,60.017,1413061204,"274151322000068","019011112586793",40.31,36.80,0,406.97,459.87,91.5,86.4,0.358,210058.1,210058.1,192,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061227,195917.00
10/11/2014 17:00,2,3.332,ACTIVE,213.74,343.55,60.012,1413061204,"274151322000054","019011112586793",29.66,34.30,0,328.22,366.40,100.1,94.7,0.384,276583.8,276583.8,185,0,0,0,L,1151911521,1,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413061228,195918.00
10/11/2014 17:15,1,2.709,ACTIVE,214.0,336.87,60.00,1413062104,"040051121000097","019011112586793",27.23,22,0.325,315.43,353.54,73.4,69.3,0.352,95216.1,95234.6,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062106,195919.00
10/11/2014 17:15,1,2.835,ACTIVE,213.9,397.92,60.00,1413062104,"040051121000095","019011112586793",19.72,22,0.263,296.39,446.58,55.6,40.7,0.273,84947.400000036,84963.5,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062107,195920.00
10/11/2014 17:15,1,1.690,ACTIVE,214.1,319.51,60.00,1413062104,"033051125000132","019011112586793",35.98,22,0.342,300.37,447.04,60.5,68.4,0.392,82892.100000024,82907.100000024,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062109,195921.00
10/11/2014 17:15,1,1.766,ACTIVE,214.0,398.27,60.00,1413062104,"033051125000135","019011112586793",31.15,21,0.288,301.38,453.03,54.7,43.6,0.299,80314.399999964,80328.599999964,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062110,195922.00
10/11/2014 17:15,1,2.732,ACTIVE,213.2,332.03,60.00,1413062104,"040051121000116","019011112586793",26.92,20,0.321,315.46,353.81,73.1,68.3,0.348,93722.200000047,93740.499999999,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062111,195923.00
10/11/2014 17:15,1,2.853,ACTIVE,213.4,407.66,60.00,1413062104,"040051121000068","019011112586793",19.29,23,0.277,300.53,449.03,54.7,55.5,0.230,86217.7,86233.6,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062112,195924.00
10/11/2014 17:15,1,1.962,ACTIVE,213.6,348.41,60.00,1413062104,"033051125000118","019011112586793",40.80,22,0.356,314.91,355.70,79.6,75.8,0.380,106818.50000006,106838.70000006,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062114,195925.00
10/11/2014 17:15,1,1.978,ACTIVE,214.2,325.34,60.00,1413062104,"033051125000150","019011112586793",40.45,22,0.356,314.50,356.68,79.6,76.1,0.378,105884.1,105904.49999998,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062115,195926.00
10/11/2014 17:15,1,2.650,ACTIVE,213.9,328.18,60.00,1413062104,"040051121000185","019011112586793",26.64,22,0.310,315.18,353.28,70.2,66.1,0.337,95744.899999988,95762.7,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062116,195927.00
10/11/2014 17:15,1,2.686,ACTIVE,213.7,321.86,60.00,1413062104,"040051121000195","019011112586793",26.52,23,0.314,316.02,353.26,70.9,66.8,0.341,93992.800000001,94010.700000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062118,195928.00
10/11/2014 17:15,2,2.873,ACTIVE,213.06,345.66,59.985,1413062104,"274151322000083","019011112586793",29.60,34.30,0,329.13,361.89,86.1,81.2,0.331,278599.2,278599.2,186,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062119,195929.00
10/11/2014 17:15,2,2.992,ACTIVE,213.96,347.46,59.980,1413062104,"274151322000076","019011112586793",30.04,33.30,0,329.43,363.99,91.0,85.9,0.358,292076.0,292076.0,186,0,0,0,L,1151911521,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062120,195930.00
10/11/2014 17:15,2,1.811,ACTIVE,213.29,441.54,59.980,1413062104,"274151322000094","019011112586793",41.01,31.50,0,400.06,477.01,75.4,70.8,0.535,211667.4,211667.4,198,0,0,0,L,1151911521,1,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062121,195931.00
10/11/2014 17:15,2,2.773,ACTIVE,213.06,340.55,59.980,1413062104,"274151322000052","019011112586793",29.60,34.80,0,328.22,360.99,83.1,78.3,0.314,279981.5,279981.5,186,0,0,0,L,1151911521,1,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062122,195932.00
10/11/2014 17:15,2,2.811,ACTIVE,213.51,338.14,59.996,1413062104,"274151322000085","019011112586793",30.02,31.00,0,329.13,362.19,85.4,80.5,0.323,279254.7,279254.7,186,0,0,0,L,1151911521,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062123,195933.00
10/11/2014 17:15,2,2.812,ACTIVE,213.51,348.36,59.980,1413062104,"274151322000087","019011112586793",28.94,54.80,0,328.22,360.99,82.4,77.6,0.309,265242.3,265242.3,186,0,0,0,L,1151911521,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062124,195934.00
10/11/2014 17:15,2,2.732,ACTIVE,213.06,348.66,59.990,1413062104,"274151322000088","019011112586793",29.54,31.00,0,328.22,361.29,81.8,77.0,0.305,271284.8,271284.8,186,0,0,0,L,1151911521,1,123.14,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062125,195935.00
10/11/2014 17:15,2,3.043,ACTIVE,213.06,339.04,59.980,1413062104,"274151322000095","019011112586793",30.28,33.00,0,328.82,363.99,93.4,88.2,0.362,289519.2,289519.2,186,0,0,0,L,1151911521,1,123.14,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062126,195936.00
10/11/2014 17:15,2,1.895,ACTIVE,214.19,439.13,59.990,1413062104,"274151322000068","019011112586793",40.14,33.30,0,411.78,474.30,77.3,72.7,0.539,210077.5,210077.5,193,0,0,0,L,1151911521,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062127,195937.00
10/11/2014 17:15,2,2.812,ACTIVE,213.29,348.06,59.996,1413062104,"274151322000054","019011112586793",29.66,32.60,0,328.52,361.89,84.5,79.6,0.314,276605.1,276605.1,186,0,0,0,L,1151911521,1,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413062127,195938.00
10/11/2014 17:30,1,2.455,ACTIVE,213.7,343.68,60.03,1413063004,"040051121000097","019011112586793",22.21,22,0.311,298.64,449.89,54.2,38.5,0.391,95234.6,95250.4,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063007,195939.00
10/11/2014 17:30,1,2.331,ACTIVE,213.2,367.70,60.00,1413063004,"040051121000095","019011112586793",24.58,20,0.317,297.95,446.70,57.0,59.7,0.175,84963.5,84975.900000036,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063008,195940.00
10/11/2014 17:30,1,1.490,ACTIVE,214.2,372.49,60.03,1413063004,"033051125000132","019011112586793",34.21,21,0.299,300.35,445.14,50.7,51.4,0.299,82907.100000024,82919.699999988,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063009,195941.00
10/11/2014 17:30,1,1.425,ACTIVE,213.7,400.80,60.03,1413063004,"033051125000135","019011112586793",36.56,20,0.332,300.02,450.96,51.8,52.9,0.218,80328.599999964,80341.199999964,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063011,195942.00
10/11/2014 17:30,1,2.482,ACTIVE,212.9,416.01,60.03,1413063004,"040051121000116","019011112586793",24.09,19,0.302,296.19,448.27,59.5,50.4,0.097,93740.499999999,93756.300000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063012,195943.00
10/11/2014 17:30,1,2.292,ACTIVE,213.7,417.79,60.00,1413063004,"040051121000068","019011112586793",24.80,22,0.290,299.21,448.96,56.5,52.8,0.150,86233.6,86246,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063013,195944.00
10/11/2014 17:30,1,1.704,ACTIVE,212.9,342.57,60.03,1413063004,"033051125000118","019011112586793",40.72,21,0.309,314.99,351.48,69.0,65.4,0.335,106838.70000006,106856.50000006,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063014,195945.00
10/11/2014 17:30,1,1.708,ACTIVE,213.6,336.76,60.03,1413063004,"033051125000150","019011112586793",40.65,20,0.308,314.81,352.13,69.0,65.6,0.337,105904.49999998,105922.19999997,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063016,195946.00
10/11/2014 17:30,1,2.360,ACTIVE,213.6,393.56,60.00,1413063004,"040051121000185","019011112586793",23.36,20,0.275,299.95,449.71,54.8,40.3,0.244,95762.7,95777.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063017,195947.00
10/11/2014 17:30,1,2.442,ACTIVE,213.3,349.18,60.00,1413063004,"040051121000195","019011112586793",22.45,22,0.300,300.43,448.53,54.5,59.9,0.238,94010.700000001,94025.600000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063018,195948.00
10/11/2014 17:30,2,2.479,ACTIVE,213.06,348.96,60.012,1413063004,"274151322000083","019011112586793",29.74,31.50,0,325.22,374.81,74.6,70.1,0.535,278618.2,278618.2,187,0,0,0,L,1151911521,1,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063019,195949.00
10/11/2014 17:30,2,2.531,ACTIVE,213.29,348.66,60.012,1413063004,"274151322000076","019011112586793",30.75,32.20,0,329.13,359.48,78.8,74.2,0.305,292096.1,292096.1,187,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063020,195950.00
10/11/2014 17:30,2,1.670,ACTIVE,213.06,419.30,60.012,1413063004,"274151322000094","019011112586793",39.10,29.00,0,397.96,470.99,65.9,61.7,0.464,211684.1,211684.1,199,0,0,0,L,1151911521,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063021,195951.00
10/11/2014 17:30,2,2.369,ACTIVE,212.83,348.96,60.001,1413063004,"274151322000052","019011112586793",29.90,31.30,0,321.31,374.51,71.7,67.3,0.495,279999.7,279999.7,187,0,0,0,L,1151911521,1,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063022,195952.00
10/11/2014 17:30,2,2.432,ACTIVE,213.29,350.17,60.001,1413063004,"274151322000085","019011112586793",29.88,28.30,0,327.02,375.11,73.6,69.1,0.517,279273.8,279273.8,187,0,0,0,L,1151911521,1,123.36,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063023,195953.00
10/11/2014 17:30,2,2.447,ACTIVE,213.06,349.26,59.985,1413063004,"274151322000087","019011112586793",28.92,49.80,0,326.12,375.41,71.7,67.3,0.499,265260.5,265260.5,187,0,0,0,L,1151911521,1,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063024,195954.00
10/11/2014 17:30,2,2.330,ACTIVE,212.83,356.78,60.001,1413063004,"274151322000088","019011112586793",29.76,27.50,0,325.82,376.31,70.3,65.9,0.473,271302.7,271302.7,187,0,0,0,L,1151911521,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063025,195955.00
10/11/2014 17:30,2,2.650,ACTIVE,212.83,341.75,59.975,1413063004,"274151322000095","019011112586793",30.20,32.20,0,328.52,359.78,81.1,76.4,0.301,289540.3,289540.3,187,0,0,0,L,1151911521,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063026,195956.00
10/11/2014 17:30,2,1.637,ACTIVE,213.96,430.42,60.006,1413063004,"274151322000068","019011112586793",40.22,30.50,0,406.07,471.30,67.0,62.7,0.464,210094.3,210094.3,194,0,0,0,L,1151911521,1,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063027,195957.00
10/11/2014 17:30,2,2.396,ACTIVE,213.06,353.47,60.006,1413063004,"274151322000054","019011112586793",29.98,29.50,0,322.51,376.01,72.8,68.4,0.508,276623.6,276623.6,187,0,0,0,L,1151911521,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063028,195958.00
10/11/2014 17:45,1,1.882,ACTIVE,213.4,403.16,60.00,1413063904,"040051121000097","019011112586793",27.19,21,0.308,301.48,448.94,50.9,42.6,0.237,95250.4,95262.9,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063906,195959.00
10/11/2014 17:45,1,1.891,ACTIVE,213.6,341.47,60.03,1413063904,"040051121000095","019011112586793",24.40,20,0.263,296.29,446.34,45.9,44.7,0.318,84975.900000036,84987.5,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063907,195960.00
10/11/2014 17:45,1,1.213,ACTIVE,214.2,328.82,60.00,1413063904,"033051125000132","019011112586793",32.83,21,0.230,314.12,437.65,39.6,29.0,0.299,82919.699999988,82929.699999988,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063909,195961.00
10/11/2014 17:45,1,1.074,ACTIVE,213.9,371.01,60.03,1413063904,"033051125000135","019011112586793",37.41,20,0.238,303.95,449.90,40.0,41.3,0.166,80341.199999964,80351.699999964,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063910,195962.00
10/11/2014 17:45,1,1.884,ACTIVE,213.4,424.68,60.03,1413063904,"040051121000116","019011112586793",27.30,19,0.304,295.64,448.51,51.1,39.4,0.124,93756.300000011,93768.800000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063911,195963.00
10/11/2014 17:45,1,1.829,ACTIVE,213.8,422.25,60.00,1413063904,"040051121000068","019011112586793",24.78,22,0.277,301.39,448.89,45.1,35.6,0.119,86246,86257.6,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063912,195964.00
10/11/2014 17:45,1,1.415,ACTIVE,213.4,412.51,60.03,1413063904,"033051125000118","019011112586793",38.25,20,0.259,299.91,450.56,53.8,41.4,0.084,106856.50000006,106869.90000006,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063914,195965.00
10/11/2014 17:45,1,1.415,ACTIVE,213.8,436.82,60.00,1413063904,"033051125000150","019011112586793",38.43,20,0.322,300.19,453.89,54.1,54.0,0.103,105922.19999997,105935.69999997,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063916,195966.00
10/11/2014 17:45,1,1.767,ACTIVE,213.6,386.86,60.00,1413063904,"040051121000185","019011112586793",26.81,20,0.292,299.88,448.48,47.1,44.0,0.228,95777.2,95789.2,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063917,195967.00
10/11/2014 17:45,1,1.822,ACTIVE,213.2,434.35,60.00,1413063904,"040051121000195","019011112586793",26.65,21,0.305,300.26,448.09,48.3,38.1,0.112,94025.600000001,94037.800000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063918,195968.00
10/11/2014 17:45,2,1.992,ACTIVE,212.38,345.06,60.017,1413063904,"274151322000083","019011112586793",29.98,28.00,0,326.12,373.61,60.5,56.5,0.464,278634.0,278634.0,188,0,0,0,L,1151911521,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063919,195969.00
10/11/2014 17:45,2,2.066,ACTIVE,212.83,349.26,60.012,1413063904,"274151322000076","019011112586793",30.36,28.00,0,327.92,375.11,63.5,59.4,0.464,292112.8,292112.8,188,0,0,0,L,1151911521,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063920,195970.00
10/11/2014 17:45,2,1.322,ACTIVE,213.06,433.42,60.022,1413063904,"274151322000094","019011112586793",40.10,27.30,0,399.76,470.09,53.3,49.6,0.367,211698.0,211698.0,200,0,0,0,L,1151911521,1,122.01,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063922,195971.00
10/11/2014 17:45,2,1.912,ACTIVE,212.83,354.97,60.017,1413063904,"274151322000052","019011112586793",29.70,28.50,0,326.42,371.81,57.5,53.6,0.402,280014.8,280014.8,188,0,0,0,L,1151911521,1,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063922,195972.00
10/11/2014 17:45,2,1.943,ACTIVE,213.29,344.45,60.006,1413063904,"274151322000085","019011112586793",30.00,26.00,0,327.02,373.01,59.1,55.2,0.411,279289.0,279289.0,188,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063923,195973.00
10/11/2014 17:45,2,1.984,ACTIVE,212.61,352.27,60.012,1413063904,"274151322000087","019011112586793",28.84,46.00,0,326.42,372.71,58.0,54.1,0.393,265275.7,265275.7,188,0,0,0,L,1151911521,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063924,195974.00
10/11/2014 17:45,2,1.859,ACTIVE,212.16,349.86,60.006,1413063904,"274151322000088","019011112586793",29.76,25.50,0,327.02,371.51,56.0,52.1,0.371,271317.4,271317.4,188,0,0,0,L,1151911521,1,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063925,195975.00
10/11/2014 17:45,2,2.105,ACTIVE,212.38,357.98,59.996,1413063904,"274151322000095","019011112586793",30.57,27.80,0,326.12,374.51,65.2,61.0,0.455,289557.5,289557.5,188,0,0,0,L,1151911521,1,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063926,195976.00
10/11/2014 17:45,2,1.279,ACTIVE,213.51,442.74,60.001,1413063904,"274151322000068","019011112586793",40.93,29.00,0,398.86,468.89,53.4,49.6,0.358,210108.4,210108.4,195,0,0,0,L,1151911521,1,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063927,195977.00
10/11/2014 17:45,2,1.951,ACTIVE,212.83,342.05,60.038,1413063904,"274151322000054","019011112586793",29.62,27.00,0,326.42,373.31,58.5,54.6,0.402,276639.0,276639.0,188,0,0,0,L,1151911521,1,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413063928,195978.00
10/11/2014 18:00,1,1.366,ACTIVE,214.2,365.72,60.03,1413064804,"040051121000097","019011112586793",27.15,20,0.228,314.49,444.90,36.9,28.4,0.178,95262.9,95272.7,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064807,195979.00
10/11/2014 18:00,1,1.399,ACTIVE,213.8,368.78,60.03,1413064804,"040051121000095","019011112586793",24.17,20,0.237,305.40,440.47,33.6,31.1,0.097,84987.5,84996,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064808,195980.00
10/11/2014 18:00,1,0.870,ACTIVE,214.0,334.51,60.03,1413064804,"033051125000132","019011112586793",35.98,20,0.221,310.34,443.69,31.1,22.4,0.243,82929.699999988,82936.800000012,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064809,195981.00
10/11/2014 18:00,1,0.723,ACTIVE,214.2,405.63,60.03,1413064804,"033051125000135","019011112586793",37.70,19,0.173,308.46,445.06,27.1,17.3,0.033,80351.699999964,80359.099999964,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064810,195982.00
10/11/2014 18:00,1,1.401,ACTIVE,213.3,323.14,60.03,1413064804,"040051121000116","019011112586793",26.83,18,0.224,311.98,442.75,37.4,35.9,0.275,93768.800000011,93778.600000023,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064812,195983.00
10/11/2014 18:00,1,1.359,ACTIVE,213.8,372.99,60.03,1413064804,"040051121000068","019011112586793",24.07,21,0.183,310.08,441.61,32.5,31.2,0.120,86257.6,86266,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064813,195984.00
10/11/2014 18:00,1,0.996,ACTIVE,213.6,376.91,60.07,1413064804,"033051125000118","019011112586793",40.56,19,0.242,302.41,447.86,40.2,32.6,0.156,106869.90000006,106880.90000006,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064814,195985.00
10/11/2014 18:00,1,1.004,ACTIVE,213.3,325.75,60.03,1413064804,"033051125000150","019011112586793",40.43,19,0.267,301.49,450.29,40.3,35.1,0.311,105935.69999997,105946.69999997,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064816,195986.00
10/11/2014 18:00,1,1.259,ACTIVE,213.8,340.59,60.03,1413064804,"040051121000185","019011112586793",26.51,19,0.190,310.62,440.34,33.2,25.2,0.228,95789.2,95798.000000012,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064817,195987.00
10/11/2014 18:00,1,1.322,ACTIVE,214.0,363.28,60.03,1413064804,"040051121000195","019011112586793",26.29,20,0.214,314.09,438.47,34.5,27.0,0.228,94037.800000001,94047.000000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064818,195988.00
10/11/2014 18:00,2,1.467,ACTIVE,213.06,341.45,60.033,1413064804,"274151322000083","019011112586793",29.84,26.00,0,319.81,367.00,44.3,40.9,0.305,278646.1,278646.1,189,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064819,195989.00
10/11/2014 18:00,2,1.508,ACTIVE,213.74,351.67,60.012,1413064804,"274151322000076","019011112586793",30.26,26.00,0,325.22,367.90,46.1,42.6,0.323,292125.5,292125.5,189,0,0,0,L,1151911521,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064820,195990.00
10/11/2014 18:00,2,0.973,ACTIVE,213.29,423.20,60.028,1413064804,"274151322000094","019011112586793",39.34,25.80,0,329.73,455.97,38.6,35.3,0.256,211708.6,211708.6,201,0,0,0,L,1151911521,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064821,195991.00
10/11/2014 18:00,2,1.381,ACTIVE,212.83,345.06,60.028,1413064804,"274151322000052","019011112586793",29.84,26.30,0,317.70,365.49,41.7,38.3,0.270,280026.3,280026.3,189,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064822,195992.00
10/11/2014 18:00,2,1.410,ACTIVE,213.29,344.45,59.996,1413064804,"274151322000085","019011112586793",29.96,24.30,0,321.01,365.49,42.8,39.4,0.292,279300.7,279300.7,189,0,0,0,L,1151911521,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064823,195993.00
10/11/2014 18:00,2,1.447,ACTIVE,213.29,345.06,60.033,1413064804,"274151322000087","019011112586793",29.00,42.50,0,317.10,365.49,42.5,39.1,0.283,265287.3,265287.3,189,0,0,0,L,1151911521,1,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064824,195994.00
10/11/2014 18:00,2,1.338,ACTIVE,213.06,342.65,60.022,1413064804,"274151322000088","019011112586793",29.68,24.00,0,318.61,364.59,40.2,36.9,0.265,271328.5,271328.5,189,0,0,0,L,1151911521,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064825,195995.00
10/11/2014 18:00,2,1.584,ACTIVE,212.83,343.85,60.033,1413064804,"274151322000095","019011112586793",30.18,25.50,0,322.21,369.10,48.4,44.8,0.323,289570.3,289570.3,189,0,0,0,L,1151911521,1,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064826,195996.00
10/11/2014 18:00,2,0.941,ACTIVE,213.96,431.62,60.028,1413064804,"274151322000068","019011112586793",40.75,27.50,0,332.13,457.17,38.9,35.6,0.252,210119.1,210119.1,196,0,0,0,L,1151911521,1,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064827,195997.00
10/11/2014 18:00,2,1.404,ACTIVE,212.83,349.86,60.028,1413064804,"274151322000054","019011112586793",29.80,25.30,0,318.61,366.10,42.5,39.1,0.287,276650.6,276650.6,189,0,0,0,L,1151911521,1,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413064828,195998.00
10/11/2014 18:15,1,0.942,ACTIVE,214.6,344.96,60.03,1413065705,"040051121000097","019011112586793",27.42,19,0.185,314.99,443.37,25.7,12.1,0.243,95272.7,95279,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065707,195999.00
10/11/2014 18:15,1,1.008,ACTIVE,213.6,434.25,60.03,1413065705,"040051121000095","019011112586793",23.81,19,0.135,312.93,440.37,23.8,14.0,0.024,84996,85001.400000036,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065709,196000.00
10/11/2014 18:15,1,0.613,ACTIVE,214.6,367.88,60.03,1413065705,"033051125000132","019011112586793",35.49,18,0.127,320.29,443.64,21.6,19.2,0.249,82936.800000012,82942.100000024,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065710,196001.00
10/11/2014 18:15,1,0.447,ACTIVE,214.2,339.02,60.03,1413065705,"033051125000135","019011112586793",37.95,18,0.154,317.96,442.38,16.9,20.4,0.136,80359.099999964,80363.399999964,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065712,196002.00
10/11/2014 18:15,1,0.975,ACTIVE,213.6,410.05,60.03,1413065705,"040051121000116","019011112586793",27.15,18,0.147,312.11,442.02,26.3,14.3,0.016,93778.600000023,93784.900000035,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065713,196003.00
10/11/2014 18:15,1,0.941,ACTIVE,214.7,341.27,60.03,1413065705,"040051121000068","019011112586793",24.12,20,0.165,316.29,442.85,22.5,18.9,0.154,86266,86271.6,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065714,196004.00
10/11/2014 18:15,1,0.699,ACTIVE,214.1,417.31,60.00,1413065705,"033051125000118","019011112586793",40.30,18,0.213,319.54,444.16,28.0,26.5,0.027,106880.90000006,106888.10000006,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065716,196005.00
10/11/2014 18:15,1,0.713,ACTIVE,214.0,427.01,60.03,1413065705,"033051125000150","019011112586793",39.83,18,0.176,318.77,444.75,28.2,15.1,0.018,105946.69999997,105953.79999999,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065717,196006.00
10/11/2014 18:15,1,0.842,ACTIVE,214.2,349.26,60.03,1413065705,"040051121000185","019011112586793",26.42,18,0.159,317.02,442.80,22.1,20.3,0.160,95798.000000012,95803.500000012,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065718,196007.00
10/11/2014 18:15,1,0.917,ACTIVE,213.9,385.80,60.03,1413065705,"040051121000195","019011112586793",25.79,19,0.194,317.88,443.26,23.5,21.1,0.035,94047.000000001,94052.900000001,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065719,196008.00
10/11/2014 18:15,2,1.029,ACTIVE,213.51,340.85,60.017,1413065705,"274151322000083","019011112586793",30.06,24.00,0,329.13,359.18,31.3,28.3,0.225,278654.3,278654.3,190,0,0,0,L,1151911521,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065720,196009.00
10/11/2014 18:15,2,1.045,ACTIVE,213.96,339.04,60.022,1413065705,"274151322000076","019011112586793",30.53,24.30,0,330.33,359.78,32.4,29.3,0.217,292134.0,292134.0,190,0,0,0,L,1151911521,1,122.68,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065721,196010.00
10/11/2014 18:15,2,0.656,ACTIVE,213.29,426.81,60.017,1413065705,"274151322000094","019011112586793",40.31,24.50,0,330.33,451.46,26.5,23.6,0.181,211715.6,211715.6,202,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065722,196011.00
10/11/2014 18:15,2,0.967,ACTIVE,213.29,338.44,60.038,1413065705,"274151322000052","019011112586793",29.70,24.80,0,329.43,357.08,29.1,26.2,0.190,280034.0,280034.0,190,0,0,0,L,1151911521,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065723,196012.00
10/11/2014 18:15,2,0.932,ACTIVE,213.51,338.14,60.001,1413065705,"274151322000085","019011112586793",30.42,22.80,0,330.03,358.28,28.7,25.8,0.186,279308.6,279308.6,190,0,0,0,L,1151911521,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065724,196013.00
10/11/2014 18:15,2,1.016,ACTIVE,213.74,344.45,60.017,1413065705,"274151322000087","019011112586793",29.02,39.30,0,330.03,357.98,29.9,26.9,0.203,265295.1,265295.1,190,0,0,0,L,1151911521,1,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065725,196014.00
10/11/2014 18:15,2,0.924,ACTIVE,213.29,342.95,60.022,1413065705,"274151322000088","019011112586793",29.50,22.50,0,329.13,356.78,27.6,24.7,0.181,271335.8,271335.8,190,0,0,0,L,1151911521,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065726,196015.00
10/11/2014 18:15,2,1.115,ACTIVE,213.51,338.74,60.017,1413065705,"274151322000095","019011112586793",30.26,23.50,0,329.13,360.99,34.1,31.0,0.225,289579.3,289579.3,190,0,0,0,L,1151911521,1,122.91,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065727,196016.00
10/11/2014 18:15,2,0.701,ACTIVE,214.19,423.50,60.022,1413065705,"274151322000068","019011112586793",39.58,26.30,0,330.63,455.67,28.3,25.4,0.172,210126.2,210126.2,197,0,0,0,L,1151911521,1,122.91,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065728,196017.00
10/11/2014 18:15,2,0.988,ACTIVE,213.74,339.65,60.017,1413065705,"274151322000054","019011112586793",29.60,23.50,0,329.43,358.28,29.6,26.7,0.199,276658.4,276658.4,190,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413065729,196018.00
10/11/2014 18:30,1,0.553,ACTIVE,213.1,360.90,60.03,1413066604,"040051121000097","019011112586793",26.83,18,0.056,318.55,441.68,14.7,4.7,0.198,95279,95282.9,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066607,196019.00
10/11/2014 18:30,1,0.607,ACTIVE_NO_POWER,212.9,416.53,60.00,1413066604,"040051121000095","019011112586793",23.32,18,0.000,314.25,438.44,14.1,0.0,0.000,85001.400000036,85004.699999988,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066608,196020.00
10/11/2014 18:30,1,0.185,ACTIVE_NO_POWER,213.1,390.34,60.03,1413066604,"033051125000132","019011112586793",37.01,17,0.000,320.69,441.82,6.8,0.0,0.000,82942.100000024,82944.800000012,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066609,196021.00
10/11/2014 18:30,1,0.204,ACTIVE_NO_POWER,213.5,360.91,60.03,1413066604,"033051125000135","019011112586793",37.60,17,0.092,318.94,441.97,7.6,0.0,0.211,80363.399999964,80365.599999964,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066611,196022.00
10/11/2014 18:30,1,0.340,ACTIVE_NO_POWER,213.4,396.35,60.00,1413066604,"040051121000116","019011112586793",25.10,17,0.000,312.80,440.84,8.4,0.0,0.000,93784.900000035,93788.300000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066612,196023.00
10/11/2014 18:30,1,0.061,ACTIVE_NO_POWER,213.2,331.63,60.03,1413066604,"040051121000068","019011112586793",27.58,19,0.000,319.78,436.67,1.6,0.0,0.000,86271.6,86274.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066614,196024.00
10/11/2014 18:30,1,0.196,ACTIVE,212.8,341.55,60.00,1413066604,"033051125000118","019011112586793",42.32,18,0.149,317.18,448.09,8.2,15.9,0.050,106888.10000006,106891.80000006,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066615,196025.00
10/11/2014 18:30,1,0.414,ACTIVE,213.0,389.83,60.00,1413066604,"033051125000150","019011112586793",39.55,17,0.076,317.25,442.50,16.2,8.8,0.158,105953.79999999,105958.40000001,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066616,196026.00
10/11/2014 18:30,1,0.470,ACTIVE,213.2,394.40,60.00,1413066604,"040051121000185","019011112586793",25.80,17,0.147,318.32,441.06,12.0,15.6,0.000,95803.500000012,95806.600000036,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066618,196027.00
10/11/2014 18:30,1,0.261,ACTIVE_NO_POWER,213.7,412.01,60.03,1413066604,"040051121000195","019011112586793",25.34,18,0.000,320.52,442.60,6.4,0.0,0.000,94052.900000001,94055.900000001,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066619,196028.00
10/11/2014 18:30,2,0.311,ACTIVE,212.61,334.54,60.006,1413066604,"274151322000083","019011112586793",30.24,22.30,0,329.73,351.07,9.6,7.3,0.053,278658.6,278658.6,191,0,0,0,L,1151911521,1,122.23,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066620,196029.00
10/11/2014 18:30,2,0.439,ACTIVE,212.83,342.05,60.012,1413066604,"274151322000076","019011112586793",31.43,22.50,0,328.22,352.27,14.0,11.6,0.084,292139.5,292139.5,191,0,0,0,L,1151911521,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066621,196030.00
10/11/2014 18:30,2,0.193,ACTIVE,212.38,401.26,60.006,1413066604,"274151322000094","019011112586793",37.87,23.30,0,332.13,449.35,7.4,5.2,0.031,211718.8,211718.8,203,0,0,0,L,1151911521,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066622,196031.00
10/11/2014 18:30,2,0.498,ACTIVE,212.16,336.04,60.006,1413066604,"274151322000052","019011112586793",29.90,23.00,0,326.42,350.77,15.1,12.7,0.080,280038.9,280038.9,191,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066623,196032.00
10/11/2014 18:30,2,0.301,ACTIVE,212.61,336.34,60.012,1413066604,"274151322000085","019011112586793",28.84,21.50,0,330.93,349.86,8.8,6.6,0.053,279312.0,279312.0,191,0,0,0,L,1151911521,1,122.46,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066624,196033.00
10/11/2014 18:30,2,0.340,ACTIVE,212.38,336.04,60.006,1413066604,"274151322000087","019011112586793",28.01,36.00,0,330.33,351.07,9.7,7.4,0.057,265298.8,265298.8,191,0,0,0,L,1151911521,1,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066625,196034.00
10/11/2014 18:30,2,0.311,ACTIVE,211.93,336.04,60.012,1413066604,"274151322000088","019011112586793",30.00,21.30,0,327.02,349.56,9.5,7.3,0.049,271340.2,271340.2,191,0,0,0,L,1151911521,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066626,196035.00
10/11/2014 18:30,2,0.314,ACTIVE,212.38,335.14,60.001,1413066604,"274151322000095","019011112586793",30.28,22.00,0,327.62,352.57,9.7,7.4,0.049,289583.7,289583.7,191,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066627,196036.00
10/11/2014 18:30,2,0.244,ACTIVE,213.06,431.92,60.001,1413066604,"274151322000068","019011112586793",41.09,25.00,0,333.03,445.75,10.2,7.9,0.044,210130.9,210130.9,198,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066628,196037.00
10/11/2014 18:30,2,0.309,ACTIVE,212.16,336.34,60.001,1413066604,"274151322000054","019011112586793",30.83,22.30,0,325.52,350.47,9.6,7.3,0.044,276663.2,276663.2,191,0,0,0,L,1151911521,1,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413066629,196038.00
10/11/2014 18:45,1,0.046,ACTIVE_NO_POWER,213.3,353.75,60.03,1413067505,"040051121000097","019011112586793",29.45,17,0.000,317.93,442.84,1.3,0.0,0.000,95282.9,95283.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067507,196039.00
10/11/2014 18:45,1,0.137,ACTIVE_NO_POWER,212.6,325.19,60.03,1413067505,"040051121000095","019011112586793",25.85,16,0.000,324.31,325.42,3.5,0.0,0.000,85004.699999988,85005.300000012,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067510,196040.00
10/11/2014 18:45,1,0.024,ACTIVE_NO_POWER,213.2,426.09,60.00,1413067505,"033051125000132","019011112586793",39.20,16,0.000,425.52,426.60,0.9,0.0,0.000,82944.800000012,82945.300000012,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067513,196041.00
10/11/2014 18:45,1,0.014,ACTIVE_NO_POWER,213.3,342.34,60.03,1413067505,"033051125000135","019011112586793",39.04,15,0.000,315.78,442.19,0.5,0.0,0.000,80365.599999964,80366.099999964,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067514,196042.00
10/11/2014 18:45,1,0.126,ACTIVE_NO_POWER,213.1,426.32,60.03,1413067505,"033051125000118","019011112586793",37.66,17,0.000,317.46,445.60,4.6,0.0,0.000,106891.80000006,106892.80000006,120,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067522,196043.00
10/11/2014 18:45,1,0.136,ACTIVE_NO_POWER,213.1,419.35,60.00,1413067505,"033051125000150","019011112586793",38.36,16,0.000,315.60,445.63,5.1,0.0,0.000,105958.40000001,105959.49999997,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067523,196044.00
10/11/2014 18:45,1,0.054,ACTIVE_NO_POWER,212.9,408.51,60.03,1413067505,"040051121000185","019011112586793",27.67,15,0.000,407.81,408.83,1.4,0.0,0.000,95806.600000036,95807.100000036,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067525,196045.00
10/11/2014 18:45,1,0.016,ACTIVE_NO_POWER,212.5,391.27,60.03,1413067505,"040051121000195","019011112586793",27.91,15,0.000,321.40,441.50,0.4,0.0,0.000,94055.900000001,94056.100000001,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067527,196046.00
10/11/2014 18:45,2,0.219,ACTIVE,212.38,334.24,60.006,1413067505,"274151322000083","019011112586793",27.63,21.00,0,330.33,339.65,6.1,4.0,0.035,278659.9,278659.9,192,0,0,0,L,1151911521,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067528,196047.00
10/11/2014 18:45,2,0.217,ACTIVE,213.06,333.33,60.012,1413067505,"274151322000076","019011112586793",28.73,21.50,0,331.53,348.36,6.3,4.2,0.031,292141.1,292141.1,192,0,0,0,L,1151911521,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067529,196048.00
