ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 18:45,2,0.127,ACTIVE,212.38,333.93,60.022,1413067505,"274151322000094","019011112586793",30.30,21.50,0,331.53,409.68,3.9,1.8,0.018,211719.6,211719.6,204,0,0,0,L,1151911521,1,121.78,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067530,196049.00
10/11/2014 18:45,2,0.229,ACTIVE,211.93,333.93,60.028,1413067505,"274151322000052","019011112586793",27.87,21.80,0,329.73,341.75,6.5,4.3,0.031,280040.5,280040.5,192,0,0,0,L,1151911521,1,121.55,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067530,196050.00
10/11/2014 18:45,2,0.205,ACTIVE,212.61,333.63,60.049,1413067505,"274151322000085","019011112586793",27.45,20.00,0,330.93,339.04,5.7,3.6,0.027,279313.3,279313.3,192,0,0,0,L,1151911521,1,122.68,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067532,196051.00
10/11/2014 18:45,2,0.215,ACTIVE,212.38,334.54,60.012,1413067505,"274151322000087","019011112586793",27.45,33.30,0,330.93,339.34,6.0,3.8,0.027,265300.1,265300.1,192,0,0,0,L,1151911521,1,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067533,196052.00
10/11/2014 18:45,2,0.184,ACTIVE,212.16,333.63,60.006,1413067505,"274151322000088","019011112586793",27.27,20.00,0,330.33,339.34,5.1,3.0,0.027,271341.5,271341.5,192,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067534,196053.00
10/11/2014 18:45,2,0.227,ACTIVE,212.38,333.33,60.006,1413067505,"274151322000095","019011112586793",27.63,20.30,0,330.63,339.04,6.3,4.2,0.031,289585.1,289585.1,192,0,0,0,L,1151911521,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067535,196054.00
10/11/2014 18:45,2,0.141,ACTIVE,213.06,334.24,60.012,1413067505,"274151322000068","019011112586793",30.49,23.30,0,331.83,437.93,4.3,2.2,0.018,210132.0,210132.0,199,0,0,0,L,1151911521,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067536,196055.00
10/11/2014 18:45,2,0.205,ACTIVE,212.16,333.93,60.017,1413067505,"274151322000054","019011112586793",27.41,21.00,0,330.03,339.95,5.7,3.6,0.031,276664.6,276664.6,192,0,0,0,L,1151911521,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413067537,196056.00
10/11/2014 18:45,1,0.060,ALERT,212.9,362.35,60.00,1413067505,"040051121000068","019011112586793",26.13,16,0.000,361.47,371.87,1.5,0.0,0.000,86274.1,86274.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413067543,196057.00
10/11/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413067505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068348,196058.00
10/11/2014 19:00,2,0.115,ACTIVE,212.16,334.24,59.975,1413068404,"274151322000083","019011112586793",26.32,19.80,0,330.33,337.84,3.1,1.0,0.004,278660.4,278660.4,193,0,0,0,L,1151911521,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068438,196059.00
10/11/2014 19:00,2,0.117,ACTIVE,212.83,333.93,59.985,1413068404,"274151322000076","019011112586793",27.37,20.30,0,331.23,337.84,3.2,1.2,0.013,292141.7,292141.7,193,0,0,0,L,1151911521,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068439,196060.00
10/11/2014 19:00,2,0.057,ACTIVE_NO_POWER,212.38,334.24,60.012,1413068404,"274151322000094","019011112586793",28.29,20.00,0,330.93,336.94,1.6,0.0,0.004,211719.8,211719.8,205,0,0,0,L,1151911521,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068440,196061.00
10/11/2014 19:00,2,0.133,ACTIVE,211.93,333.03,59.975,1413068404,"274151322000052","019011112586793",27.12,20.30,0,329.73,337.84,3.7,1.6,0.000,280041.2,280041.2,193,0,0,0,L,1151911521,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068441,196062.00
10/11/2014 19:00,2,0.113,ACTIVE,212.38,333.93,59.990,1413068404,"274151322000085","019011112586793",26.22,19.00,0,330.93,337.84,3.0,1.0,0.004,279313.8,279313.8,193,0,0,0,L,1151911521,1,122.68,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068442,196063.00
10/11/2014 19:00,2,0.125,ACTIVE,212.16,333.93,59.980,1413068404,"274151322000087","019011112586793",25.35,30.50,0,330.63,337.84,3.2,1.2,0.000,265300.7,265300.7,193,0,0,0,L,1151911521,1,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068443,196064.00
10/11/2014 19:00,2,0.102,ACTIVE,211.93,333.63,60.012,1413068404,"274151322000088","019011112586793",25.05,19.00,0,329.73,337.84,2.6,0.6,0.004,271341.9,271341.9,193,0,0,0,L,1151911521,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068444,196065.00
10/11/2014 19:00,2,0.109,ACTIVE,212.16,333.03,59.969,1413068404,"274151322000095","019011112586793",27.04,19.30,0,330.63,337.84,3.0,1.0,0.000,289585.7,289585.7,193,0,0,0,L,1151911521,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068445,196066.00
10/11/2014 19:00,2,0.076,ACTIVE,213.06,334.54,59.975,1413068404,"274151322000068","019011112586793",28.45,21.80,0,331.53,337.84,2.2,0.2,0.000,210132.3,210132.3,200,0,0,0,L,1151911521,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068446,196067.00
10/11/2014 19:00,2,0.109,ACTIVE,212.16,333.63,59.980,1413068404,"274151322000054","019011112586793",26.82,20.00,0,329.73,337.84,3.0,1.0,0.000,276665.1,276665.1,193,0,0,0,L,1151911521,1,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413068447,196068.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196069.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196070.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196071.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196072.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196073.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196074.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196075.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196076.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196077.00
10/11/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413068404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069264,196078.00
10/11/2014 19:15,2,0.051,ALERT,211.70,294.26,60.006,1413069304,"274151322000083","019011112586793",16.46,17.50,0,292.76,336.04,0.9,0.0,0.000,278660.5,278660.5,194,0,0,0,L,1151911521,1,121.55,122.68,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069338,196079.00
10/11/2014 19:15,2,0.053,ALERT,211.93,294.26,60.001,1413069304,"274151322000076","019011112586793",18.45,18.00,0,292.16,347.76,1.0,0.0,0.000,292141.8,292141.8,194,0,0,0,L,1151911521,1,121.78,122.91,0002,15,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069340,196080.00
10/11/2014 19:15,2,0.000,ALERT,211.48,293.66,60.001,1413069304,"274151322000094","019011112586793",39.74,18.00,0,291.85,402.46,0.0,0.0,0.000,211719.8,211719.8,206,0,0,0,L,1151911521,1,121.33,122.91,0100,14,0,0,0,0,0,0,195,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1413069342,196081.00
10/11/2014 19:15,2,0.076,ALERT,211.25,293.96,60.006,1413069304,"274151322000052","019011112586793",16.24,18.00,0,292.16,350.17,1.2,0.0,0.000,280041.3,280041.3,194,0,0,0,L,1151911521,1,121.10,122.68,0002,15,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1413069344,196082.00
10/11/2014 19:15,2,0.051,ALERT,211.48,293.96,60.001,1413069304,"274151322000085","019011112586793",17.97,17.30,0,292.46,336.94,0.9,0.0,0.000,279313.9,279313.9,194,0,0,0,L,1151911521,1,121.78,122.46,0002,15,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069346,196083.00
10/11/2014 19:15,2,0.064,ALERT,211.48,293.36,60.017,1413069304,"274151322000087","019011112586793",16.52,27.00,0,291.55,336.34,1.1,0.0,0.000,265300.8,265300.8,194,0,0,0,L,1151911521,1,121.55,122.68,0002,22,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1413069348,196084.00
10/11/2014 19:15,2,0.039,ALERT,211.03,293.96,60.001,1413069304,"274151322000088","019011112586793",16.04,17.30,0,292.46,335.44,0.6,0.0,0.000,271341.9,271341.9,194,0,0,0,L,1151911521,1,122.23,122.23,0002,12,0,0,0,0,0,0,2,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1413069349,196085.00
10/11/2014 19:15,2,0.045,ALERT,211.48,295.46,60.006,1413069304,"274151322000095","019011112586793",18.39,17.50,0,293.36,336.04,0.8,0.0,0.000,289585.7,289585.7,194,0,0,0,L,1151911521,1,121.78,122.46,0002,14,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413069351,196086.00
10/11/2014 19:15,2,0.008,ALERT,211.93,376.92,60.006,1413069304,"274151322000068","019011112586793",40.12,19.50,0,291.55,402.77,0.0,0.0,0.000,210132.3,210132.3,201,0,0,0,L,1151911521,1,121.78,122.91,0100,17,0,0,0,0,0,0,196,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1413069353,196087.00
10/11/2014 19:15,2,0.049,ALERT,211.48,294.26,59.990,1413069304,"274151322000054","019011112586793",17.14,17.80,0,292.46,351.97,0.9,0.0,0.000,276665.2,276665.2,194,0,0,0,L,1151911521,1,121.55,122.23,0002,15,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413069355,196088.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196089.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196090.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196091.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196092.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196093.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196094.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196095.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196096.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196097.00
10/11/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413069304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413070173,196098.00
10/11/2014 19:30,2,0.000,ALERT,211.25,292.16,60.001,1413070204,"274151322000083","019011112586793",0.00,15.80,0,290.65,296.06,0.0,0.0,0.000,278660.5,278660.5,196,0,0,0,L,1151911521,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1413070239,196099.00
10/11/2014 19:30,2,0.000,ALERT,211.93,292.16,60.001,1413070204,"274151322000076","019011112586793",0.00,16.30,0,290.05,296.06,0.0,0.0,0.000,292141.8,292141.8,196,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1413070241,196100.00
10/11/2014 19:30,2,0.000,ALERT,211.48,291.55,60.001,1413070204,"274151322000094","019011112586793",0.00,15.80,0,289.75,377.82,0.0,0.0,0.000,211719.8,211719.8,208,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1413070243,196101.00
10/11/2014 19:30,2,0.000,ALERT,211.03,291.25,60.006,1413070204,"274151322000052","019011112586793",0.00,16.30,0,290.05,296.06,0.0,0.0,0.000,280041.3,280041.3,196,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,167,0,0,0,0,0,0,0,0,0,0,0,1413070244,196102.00
10/11/2014 19:30,2,0.000,ALERT,211.48,292.16,60.006,1413070204,"274151322000085","019011112586793",0.00,15.50,0,290.35,295.76,0.0,0.0,0.000,279313.9,279313.9,196,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1413070246,196103.00
10/11/2014 19:30,2,0.000,ALERT,211.25,290.95,59.996,1413070204,"274151322000087","019011112586793",0.00,24.00,0,289.45,295.16,0.0,0.0,0.000,265300.8,265300.8,196,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1413070248,196104.00
10/11/2014 19:30,2,0.000,ALERT,210.80,291.55,60.006,1413070204,"274151322000088","019011112586793",0.00,15.50,0,290.35,295.46,0.0,0.0,0.000,271341.9,271341.9,196,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1413070250,196105.00
10/11/2014 19:30,2,0.000,ALERT,211.25,292.76,60.001,1413070204,"274151322000095","019011112586793",0.00,15.80,0,291.25,296.36,0.0,0.0,0.000,289585.7,289585.7,196,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1413070252,196106.00
10/11/2014 19:30,2,0.000,ALERT,211.93,290.95,60.006,1413070204,"274151322000068","019011112586793",0.00,17.30,0,289.75,385.03,0.0,0.0,0.000,210132.3,210132.3,203,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1413070254,196107.00
10/11/2014 19:30,2,0.000,ALERT,211.03,291.85,60.001,1413070204,"274151322000054","019011112586793",0.00,16.00,0,290.35,296.06,0.0,0.0,0.000,276665.2,276665.2,196,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,173,0,0,0,0,0,0,0,0,0,0,0,1413070256,196108.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196109.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196110.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196111.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196112.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196113.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196114.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196115.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196116.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196117.00
10/11/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413070204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071073,196118.00
10/11/2014 19:45,2,0.000,ALERT,212.83,296.96,60.017,1413071104,"274151322000083","019011112586793",0.00,14.00,0,290.35,298.47,0.0,0.0,0.000,278660.5,278660.5,198,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413071138,196119.00
10/11/2014 19:45,2,0.000,ALERT,213.51,296.66,60.022,1413071104,"274151322000076","019011112586793",0.00,14.30,0,290.05,298.47,0.0,0.0,0.000,292141.8,292141.8,198,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071140,196120.00
10/11/2014 19:45,2,0.000,ALERT,212.83,296.36,60.054,1413071104,"274151322000094","019011112586793",0.00,14.30,0,289.75,297.57,0.0,0.0,0.000,211719.8,211719.8,210,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071142,196121.00
10/11/2014 19:45,2,0.000,ALERT,212.61,297.26,60.017,1413071104,"274151322000052","019011112586793",0.00,14.30,0,289.75,298.47,0.0,0.0,0.000,280041.3,280041.3,198,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071144,196122.00
10/11/2014 19:45,2,0.000,ALERT,213.06,296.66,60.022,1413071104,"274151322000085","019011112586793",0.00,13.70,0,290.05,298.17,0.0,0.0,0.000,279313.9,279313.9,198,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071145,196123.00
10/11/2014 19:45,2,0.000,ALERT,212.83,296.36,59.996,1413071104,"274151322000087","019011112586793",0.00,21.30,0,289.15,297.57,0.0,0.0,0.000,265300.8,265300.8,198,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413071148,196124.00
10/11/2014 19:45,2,0.000,ALERT,212.38,296.66,60.017,1413071104,"274151322000088","019011112586793",0.00,13.70,0,290.05,297.87,0.0,0.0,0.000,271341.9,271341.9,198,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071150,196125.00
10/11/2014 19:45,2,0.000,ALERT,212.83,297.87,60.022,1413071104,"274151322000095","019011112586793",0.00,14.00,0,290.95,299.07,0.0,0.0,0.000,289585.7,289585.7,198,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071151,196126.00
10/11/2014 19:45,2,0.000,ALERT,213.51,296.06,60.017,1413071104,"274151322000068","019011112586793",0.00,15.30,0,289.45,297.26,0.0,0.0,0.000,210132.3,210132.3,205,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071153,196127.00
10/11/2014 19:45,2,0.000,ALERT,212.61,297.57,60.017,1413071104,"274151322000054","019011112586793",0.00,14.30,0,290.05,298.47,0.0,0.0,0.000,276665.2,276665.2,198,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413071155,196128.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196129.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196130.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196131.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196132.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196133.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196134.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196135.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196136.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196137.00
10/11/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413071104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413071972,196138.00
10/11/2014 20:00,2,0.000,ALERT,212.83,296.96,60.033,1413072004,"274151322000083","019011112586793",0.00,12.30,0,294.26,299.07,0.0,0.0,0.000,278660.5,278660.5,200,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072038,196139.00
10/11/2014 20:00,2,0.000,ALERT,213.29,297.26,60.028,1413072004,"274151322000076","019011112586793",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,292141.8,292141.8,200,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072040,196140.00
10/11/2014 20:00,2,0.000,ALERT,212.83,296.66,60.033,1413072004,"274151322000094","019011112586793",0.00,12.70,0,293.66,297.87,0.0,0.0,0.000,211719.8,211719.8,212,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072042,196141.00
10/11/2014 20:00,2,0.000,ALERT,212.16,296.36,60.038,1413072004,"274151322000052","019011112586793",0.00,12.70,0,293.96,298.77,0.0,0.0,0.000,280041.3,280041.3,200,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072044,196142.00
10/11/2014 20:00,2,0.000,ALERT,212.83,297.26,60.038,1413072004,"274151322000085","019011112586793",0.00,12.30,0,294.26,298.47,0.0,0.0,0.000,279313.9,279313.9,200,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072046,196143.00
10/11/2014 20:00,2,0.000,ALERT,212.61,296.06,60.038,1413072004,"274151322000087","019011112586793",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,265300.8,265300.8,200,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072048,196144.00
10/11/2014 20:00,2,0.000,ALERT,212.16,296.66,60.028,1413072004,"274151322000088","019011112586793",0.00,12.30,0,293.96,298.17,0.0,0.0,0.000,271341.9,271341.9,200,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072049,196145.00
10/11/2014 20:00,2,0.000,ALERT,212.38,298.17,60.038,1413072004,"274151322000095","019011112586793",0.00,12.30,0,295.16,299.37,0.0,0.0,0.000,289585.7,289585.7,200,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072051,196146.00
10/11/2014 20:00,2,0.000,ALERT,213.29,296.36,60.038,1413072004,"274151322000068","019011112586793",0.00,14.00,0,293.36,297.26,0.0,0.0,0.000,210132.3,210132.3,207,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072053,196147.00
10/11/2014 20:00,2,0.000,ALERT,212.38,296.96,60.028,1413072004,"274151322000054","019011112586793",0.00,13.00,0,294.26,298.77,0.0,0.0,0.000,276665.2,276665.2,200,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072055,196148.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196149.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196150.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196151.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196152.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196153.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196154.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196155.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196156.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196157.00
10/11/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413072004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413072873,196158.00
10/11/2014 20:15,2,0.000,ALERT,211.93,296.66,60.001,1413072904,"274151322000083","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,278660.5,278660.5,202,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072939,196159.00
10/11/2014 20:15,2,0.000,ALERT,212.38,295.76,60.006,1413072904,"274151322000076","019011112586793",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,292141.8,292141.8,202,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072941,196160.00
10/11/2014 20:15,2,0.000,ALERT,211.70,295.46,60.006,1413072904,"274151322000094","019011112586793",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,211719.8,211719.8,214,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072943,196161.00
10/11/2014 20:15,2,0.000,ALERT,211.70,296.36,60.001,1413072904,"274151322000052","019011112586793",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,280041.3,280041.3,202,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072944,196162.00
10/11/2014 20:15,2,0.000,ALERT,211.93,295.76,59.996,1413072904,"274151322000085","019011112586793",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,279313.9,279313.9,202,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072946,196163.00
10/11/2014 20:15,2,0.000,ALERT,211.93,295.46,59.990,1413072904,"274151322000087","019011112586793",0.00,16.70,0,293.66,297.87,0.0,0.0,0.000,265300.8,265300.8,202,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072948,196164.00
10/11/2014 20:15,2,0.000,ALERT,211.48,296.06,60.012,1413072904,"274151322000088","019011112586793",0.00,11.00,0,294.26,298.17,0.0,0.0,0.000,271341.9,271341.9,202,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072950,196165.00
10/11/2014 20:15,2,0.000,ALERT,211.93,296.66,60.049,1413072904,"274151322000095","019011112586793",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,289585.7,289585.7,202,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413072952,196166.00
10/11/2014 20:15,2,0.000,ALERT,212.38,295.46,59.990,1413072904,"274151322000068","019011112586793",0.00,12.30,0,293.96,297.87,0.0,0.0,0.000,210132.3,210132.3,209,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072954,196167.00
10/11/2014 20:15,2,0.000,ALERT,211.48,296.66,60.001,1413072904,"274151322000054","019011112586793",0.00,11.70,0,294.26,298.77,0.0,0.0,0.000,276665.2,276665.2,202,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413072956,196168.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196169.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196170.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196171.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196172.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196173.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196174.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196175.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196176.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196177.00
10/11/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413072904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413073774,196178.00
10/11/2014 20:30,2,0.000,ALERT,212.16,295.46,60.043,1413073804,"274151322000083","019011112586793",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,278660.5,278660.5,204,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073839,196179.00
10/11/2014 20:30,2,0.000,ALERT,212.61,294.26,60.054,1413073804,"274151322000076","019011112586793",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,292141.8,292141.8,204,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073841,196180.00
10/11/2014 20:30,2,0.000,ALERT,211.70,294.26,60.054,1413073804,"274151322000094","019011112586793",0.00,10.00,0,292.76,297.57,0.0,0.0,0.000,211719.8,211719.8,216,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073843,196181.00
10/11/2014 20:30,2,0.000,ALERT,211.48,295.16,60.043,1413073804,"274151322000052","019011112586793",0.00,10.30,0,292.76,298.47,0.0,0.0,0.000,280041.3,280041.3,204,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073845,196182.00
10/11/2014 20:30,2,0.000,ALERT,211.93,294.56,60.049,1413073804,"274151322000085","019011112586793",0.00,9.70,0,293.36,298.17,0.0,0.0,0.000,279313.9,279313.9,204,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073847,196183.00
10/11/2014 20:30,2,0.000,ALERT,211.93,294.26,60.049,1413073804,"274151322000087","019011112586793",0.00,15.00,0,292.46,297.57,0.0,0.0,0.000,265300.8,265300.8,204,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073848,196184.00
10/11/2014 20:30,2,0.000,ALERT,211.48,294.86,60.043,1413073804,"274151322000088","019011112586793",0.00,10.00,0,293.06,297.87,0.0,0.0,0.000,271341.9,271341.9,204,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073850,196185.00
10/11/2014 20:30,2,0.000,ALERT,211.93,295.46,60.049,1413073804,"274151322000095","019011112586793",0.00,9.70,0,294.26,299.07,0.0,0.0,0.000,289585.7,289585.7,204,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413073852,196186.00
10/11/2014 20:30,2,0.000,ALERT,212.38,293.96,60.054,1413073804,"274151322000068","019011112586793",0.00,11.30,0,292.76,297.26,0.0,0.0,0.000,210132.3,210132.3,211,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413073854,196187.00
10/11/2014 20:30,2,0.000,ALERT,211.93,295.16,60.054,1413073804,"274151322000054","019011112586793",0.00,10.00,0,293.06,298.47,0.0,0.0,0.000,276665.2,276665.2,204,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413073856,196188.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196189.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196190.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196191.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196192.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196193.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196194.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196195.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196196.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196197.00
10/11/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413073804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413074674,196198.00
10/11/2014 20:45,2,0.000,ALERT,212.16,296.96,60.017,1413074704,"274151322000083","019011112586793",0.00,9.00,0,292.46,298.17,0.0,0.0,0.000,278660.5,278660.5,206,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074739,196199.00
10/11/2014 20:45,2,0.000,ALERT,212.61,296.06,60.017,1413074704,"274151322000076","019011112586793",0.00,9.70,0,292.46,298.17,0.0,0.0,0.000,292141.8,292141.8,206,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074741,196200.00
10/11/2014 20:45,2,0.000,ALERT,212.16,295.76,60.012,1413074704,"274151322000094","019011112586793",0.00,9.30,0,292.16,297.26,0.0,0.0,0.000,211719.8,211719.8,218,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074743,196201.00
10/11/2014 20:45,2,0.000,ALERT,211.70,296.66,60.017,1413074704,"274151322000052","019011112586793",0.00,9.70,0,292.16,298.17,0.0,0.0,0.000,280041.3,280041.3,206,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074745,196202.00
10/11/2014 20:45,2,0.000,ALERT,211.93,296.06,60.017,1413074704,"274151322000085","019011112586793",0.00,9.00,0,292.46,297.87,0.0,0.0,0.000,279313.9,279313.9,206,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413074746,196203.00
