ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 20:45,2,0.000,ALERT,212.16,296.36,60.012,1413074704,"274151322000087","019011112586793",0.00,13.30,0,291.55,297.26,0.0,0.0,0.000,265300.8,265300.8,206,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074748,196204.00
10/11/2014 20:45,2,0.000,ALERT,211.70,296.36,60.012,1413074704,"274151322000088","019011112586793",0.00,9.30,0,292.16,297.57,0.0,0.0,0.000,271341.9,271341.9,206,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074750,196205.00
10/11/2014 20:45,2,0.000,ALERT,211.93,297.26,60.017,1413074704,"274151322000095","019011112586793",0.00,9.00,0,293.36,298.77,0.0,0.0,0.000,289585.7,289585.7,206,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074752,196206.00
10/11/2014 20:45,2,0.000,ALERT,212.83,295.76,60.006,1413074704,"274151322000068","019011112586793",0.00,10.30,0,291.85,296.96,0.0,0.0,0.000,210132.3,210132.3,213,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074754,196207.00
10/11/2014 20:45,2,0.000,ALERT,211.70,296.96,60.022,1413074704,"274151322000054","019011112586793",0.00,9.70,0,292.16,298.17,0.0,0.0,0.000,276665.2,276665.2,206,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413074756,196208.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196209.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196210.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196211.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196212.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196213.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196214.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196215.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075572,196216.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075573,196217.00
10/11/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413074704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413075573,196218.00
10/11/2014 21:00,2,0.000,ALERT,211.25,295.76,60.059,1413075604,"274151322000083","019011112586793",0.00,8.00,0,294.26,299.07,0.0,0.0,0.000,278660.5,278660.5,208,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075639,196219.00
10/11/2014 21:00,2,0.000,ALERT,211.70,294.86,60.070,1413075604,"274151322000076","019011112586793",0.00,9.00,0,293.96,299.07,0.0,0.0,0.000,292141.8,292141.8,208,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075641,196220.00
10/11/2014 21:00,2,0.000,ALERT,211.25,294.26,60.028,1413075604,"274151322000094","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,211719.8,211719.8,220,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075642,196221.00
10/11/2014 21:00,2,0.000,ALERT,210.80,295.16,60.054,1413075604,"274151322000052","019011112586793",0.00,8.50,0,293.66,299.07,0.0,0.0,0.000,280041.3,280041.3,208,0,0,0,L,1151911521,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075644,196222.00
10/11/2014 21:00,2,0.000,ALERT,211.25,294.86,60.028,1413075604,"274151322000085","019011112586793",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,279313.9,279313.9,208,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075646,196223.00
10/11/2014 21:00,2,0.000,ALERT,211.25,294.26,60.054,1413075604,"274151322000087","019011112586793",0.00,12.30,0,293.06,298.17,0.0,0.0,0.000,265300.8,265300.8,208,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413075648,196224.00
10/11/2014 21:00,2,0.000,ALERT,210.80,294.86,60.054,1413075604,"274151322000088","019011112586793",0.00,9.00,0,293.66,298.47,0.0,0.0,0.000,271341.9,271341.9,208,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413075650,196225.00
10/11/2014 21:00,2,0.000,ALERT,211.03,296.36,60.049,1413075604,"274151322000095","019011112586793",0.00,8.00,0,295.16,299.67,0.0,0.0,0.000,289585.7,289585.7,208,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075652,196226.00
10/11/2014 21:00,2,0.000,ALERT,211.93,294.56,60.065,1413075604,"274151322000068","019011112586793",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,210132.3,210132.3,215,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075653,196227.00
10/11/2014 21:00,2,0.000,ALERT,211.03,295.46,60.049,1413075604,"274151322000054","019011112586793",0.00,9.30,0,293.66,299.07,0.0,0.0,0.000,276665.2,276665.2,208,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413075655,196228.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196229.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196230.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196231.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196232.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196233.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196234.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196235.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196236.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196237.00
10/11/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413075604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413076473,196238.00
10/11/2014 21:15,2,0.000,ALERT,211.70,296.66,60.028,1413076504,"274151322000083","019011112586793",0.00,7.70,0,293.66,297.87,0.0,0.0,0.000,278660.5,278660.5,210,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413076539,196239.00
10/11/2014 21:15,2,0.000,ALERT,212.38,296.06,60.033,1413076504,"274151322000076","019011112586793",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,292141.8,292141.8,210,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076541,196240.00
10/11/2014 21:15,2,0.000,ALERT,211.70,295.76,60.028,1413076504,"274151322000094","019011112586793",0.00,7.70,0,292.76,296.96,0.0,0.0,0.000,211719.8,211719.8,222,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076543,196241.00
10/11/2014 21:15,2,0.000,ALERT,211.48,296.66,60.033,1413076504,"274151322000052","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,280041.3,280041.3,210,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076545,196242.00
10/11/2014 21:15,2,0.000,ALERT,211.93,296.06,60.033,1413076504,"274151322000085","019011112586793",0.00,7.70,0,293.66,297.57,0.0,0.0,0.000,279313.9,279313.9,210,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076546,196243.00
10/11/2014 21:15,2,0.000,ALERT,211.93,295.76,60.012,1413076504,"274151322000087","019011112586793",0.00,11.00,0,292.76,296.66,0.0,0.0,0.000,265300.8,265300.8,210,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076548,196244.00
10/11/2014 21:15,2,0.000,ALERT,211.48,296.36,60.059,1413076504,"274151322000088","019011112586793",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,271341.9,271341.9,210,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413076550,196245.00
10/11/2014 21:15,2,0.000,ALERT,211.70,297.26,60.028,1413076504,"274151322000095","019011112586793",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,289585.7,289585.7,210,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076552,196246.00
10/11/2014 21:15,2,0.000,ALERT,212.38,295.76,60.022,1413076504,"274151322000068","019011112586793",0.00,9.30,0,292.76,296.66,0.0,0.0,0.000,210132.3,210132.3,217,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076554,196247.00
10/11/2014 21:15,2,0.000,ALERT,211.70,296.66,60.033,1413076504,"274151322000054","019011112586793",0.00,8.50,0,293.36,297.87,0.0,0.0,0.000,276665.2,276665.2,210,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413076556,196248.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196249.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196250.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196251.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196252.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196253.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196254.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196255.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196256.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196257.00
10/11/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413076504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413077373,196258.00
10/11/2014 21:30,2,0.000,ALERT,212.16,297.26,60.038,1413077404,"274151322000083","019011112586793",0.00,7.00,0,294.86,299.07,0.0,0.0,0.000,278660.5,278660.5,212,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077438,196259.00
10/11/2014 21:30,2,0.000,ALERT,212.61,297.87,60.043,1413077404,"274151322000076","019011112586793",0.00,7.70,0,294.86,299.07,0.0,0.0,0.000,292141.8,292141.8,212,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077440,196260.00
10/11/2014 21:30,2,0.000,ALERT,212.16,296.96,60.049,1413077404,"274151322000094","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,211719.8,211719.8,224,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413077442,196261.00
10/11/2014 21:30,2,0.000,ALERT,211.93,297.26,60.038,1413077404,"274151322000052","019011112586793",0.00,7.70,0,294.56,299.07,0.0,0.0,0.000,280041.3,280041.3,212,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077444,196262.00
10/11/2014 21:30,2,0.000,ALERT,212.16,297.57,60.049,1413077404,"274151322000085","019011112586793",0.00,7.30,0,294.56,298.77,0.0,0.0,0.000,279313.9,279313.9,212,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077446,196263.00
10/11/2014 21:30,2,0.000,ALERT,212.16,296.06,60.043,1413077404,"274151322000087","019011112586793",0.00,10.30,0,293.66,297.87,0.0,0.0,0.000,265300.8,265300.8,212,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077448,196264.00
10/11/2014 21:30,2,0.000,ALERT,211.70,296.96,60.043,1413077404,"274151322000088","019011112586793",0.00,7.70,0,294.56,298.47,0.0,0.0,0.000,271341.9,271341.9,212,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077449,196265.00
10/11/2014 21:30,2,0.000,ALERT,212.16,298.47,60.054,1413077404,"274151322000095","019011112586793",0.00,7.00,0,295.76,299.37,0.0,0.0,0.000,289585.7,289585.7,212,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413077451,196266.00
10/11/2014 21:30,2,0.000,ALERT,212.61,296.66,60.054,1413077404,"274151322000068","019011112586793",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,210132.3,210132.3,219,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077453,196267.00
10/11/2014 21:30,2,0.000,ALERT,211.70,296.96,60.054,1413077404,"274151322000054","019011112586793",0.00,8.00,0,294.86,299.07,0.0,0.0,0.000,276665.2,276665.2,212,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413077455,196268.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196269.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196270.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196271.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196272.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196273.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196274.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196275.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196276.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196277.00
10/11/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413077404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413078273,196278.00
10/11/2014 21:45,2,0.000,ALERT,212.83,297.57,60.028,1413078304,"274151322000083","019011112586793",0.00,6.70,0,295.76,299.07,0.0,0.0,0.000,278660.5,278660.5,214,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078339,196279.00
10/11/2014 21:45,2,0.000,ALERT,213.29,297.26,60.022,1413078304,"274151322000076","019011112586793",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,292141.8,292141.8,214,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078341,196280.00
10/11/2014 21:45,2,0.000,ALERT,212.61,296.66,60.022,1413078304,"274151322000094","019011112586793",0.00,6.70,0,294.86,298.17,0.0,0.0,0.000,211719.8,211719.8,226,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078342,196281.00
10/11/2014 21:45,2,0.000,ALERT,212.61,297.26,60.022,1413078304,"274151322000052","019011112586793",0.00,7.30,0,295.16,299.07,0.0,0.0,0.000,280041.3,280041.3,214,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078344,196282.00
10/11/2014 21:45,2,0.000,ALERT,212.83,297.26,60.059,1413078304,"274151322000085","019011112586793",0.00,6.70,0,295.46,298.77,0.0,0.0,0.000,279313.9,279313.9,214,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078346,196283.00
10/11/2014 21:45,2,0.000,ALERT,212.83,296.36,60.017,1413078304,"274151322000087","019011112586793",0.00,9.30,0,294.56,298.17,0.0,0.0,0.000,265300.8,265300.8,214,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078348,196284.00
10/11/2014 21:45,2,0.000,ALERT,212.38,296.96,60.017,1413078304,"274151322000088","019011112586793",0.00,7.30,0,295.16,298.47,0.0,0.0,0.000,271341.9,271341.9,214,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078350,196285.00
10/11/2014 21:45,2,0.000,ALERT,212.83,298.47,60.017,1413078304,"274151322000095","019011112586793",0.00,6.70,0,296.36,299.67,0.0,0.0,0.000,289585.7,289585.7,214,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078352,196286.00
10/11/2014 21:45,2,0.000,ALERT,213.29,296.36,60.012,1413078304,"274151322000068","019011112586793",0.00,8.00,0,294.86,297.87,0.0,0.0,0.000,210132.3,210132.3,221,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413078354,196287.00
10/11/2014 21:45,2,0.000,ALERT,212.61,297.87,60.022,1413078304,"274151322000054","019011112586793",0.00,7.70,0,295.16,299.07,0.0,0.0,0.000,276665.2,276665.2,214,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413078355,196288.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196289.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196290.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196291.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196292.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196293.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196294.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196295.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196296.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196297.00
10/11/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413078304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413079173,196298.00
10/11/2014 22:00,2,0.000,ALERT,212.61,298.17,60.022,1413079203,"274151322000083","019011112586793",0.00,6.30,0,296.06,300.27,0.0,0.0,0.000,278660.5,278660.5,216,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413079239,196299.00
10/11/2014 22:00,2,0.000,ALERT,213.06,297.26,60.043,1413079203,"274151322000076","019011112586793",0.00,7.00,0,295.76,300.27,0.0,0.0,0.000,292141.8,292141.8,216,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413079241,196300.00
10/11/2014 22:00,2,0.000,ALERT,212.61,296.96,60.033,1413079203,"274151322000094","019011112586793",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,211719.8,211719.8,228,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413079242,196301.00
10/11/2014 22:00,2,0.000,ALERT,212.16,297.57,60.028,1413079203,"274151322000052","019011112586793",0.00,6.70,0,295.46,300.27,0.0,0.0,0.000,280041.3,280041.3,216,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413079244,196302.00
10/11/2014 22:00,2,0.000,ALERT,212.61,297.26,60.022,1413079203,"274151322000085","019011112586793",0.00,6.30,0,295.76,299.97,0.0,0.0,0.000,279313.9,279313.9,216,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413079246,196303.00
10/11/2014 22:00,2,0.000,ALERT,212.61,296.66,60.022,1413079203,"274151322000087","019011112586793",0.00,8.50,0,294.86,299.07,0.0,0.0,0.000,265300.8,265300.8,216,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413079248,196304.00
10/11/2014 22:00,2,0.000,ALERT,212.16,297.26,60.070,1413079203,"274151322000088","019011112586793",0.00,7.00,0,295.46,299.67,0.0,0.0,0.000,271341.9,271341.9,216,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413079250,196305.00
10/11/2014 22:00,2,0.000,ALERT,212.61,298.17,60.049,1413079203,"274151322000095","019011112586793",0.00,6.30,0,296.66,300.87,0.0,0.0,0.000,289585.7,289585.7,216,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413079252,196306.00
10/11/2014 22:00,2,0.000,ALERT,213.29,296.66,60.033,1413079203,"274151322000068","019011112586793",0.00,7.70,0,295.16,298.77,0.0,0.0,0.000,210132.3,210132.3,223,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413079253,196307.00
10/11/2014 22:00,2,0.000,ALERT,212.16,297.87,60.022,1413079203,"274151322000054","019011112586793",0.00,7.30,0,295.46,300.27,0.0,0.0,0.000,276665.2,276665.2,216,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413079255,196308.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196309.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196310.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196311.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196312.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196313.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196314.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196315.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196316.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196317.00
10/11/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413079203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080072,196318.00
10/11/2014 22:15,2,0.000,ALERT,212.38,296.96,60.049,1413080103,"274151322000083","019011112586793",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,278660.5,278660.5,218,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080138,196319.00
10/11/2014 22:15,2,0.000,ALERT,212.61,296.06,60.006,1413080103,"274151322000076","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,292141.8,292141.8,218,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080140,196320.00
10/11/2014 22:15,2,0.000,ALERT,211.93,295.76,60.006,1413080103,"274151322000094","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,211719.8,211719.8,230,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080142,196321.00
10/11/2014 22:15,2,0.000,ALERT,211.70,296.36,60.012,1413080103,"274151322000052","019011112586793",0.00,6.70,0,293.96,299.07,0.0,0.0,0.000,280041.3,280041.3,218,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080144,196322.00
10/11/2014 22:15,2,0.000,ALERT,212.16,296.06,59.996,1413080103,"274151322000085","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,279313.9,279313.9,218,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413080146,196323.00
10/11/2014 22:15,2,0.000,ALERT,212.16,295.76,59.996,1413080103,"274151322000087","019011112586793",0.00,7.70,0,293.36,297.87,0.0,0.0,0.000,265300.8,265300.8,218,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080148,196324.00
10/11/2014 22:15,2,0.000,ALERT,211.93,296.06,60.038,1413080103,"274151322000088","019011112586793",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,271341.9,271341.9,218,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080149,196325.00
10/11/2014 22:15,2,0.000,ALERT,212.16,297.26,60.012,1413080103,"274151322000095","019011112586793",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,289585.7,289585.7,218,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080151,196326.00
10/11/2014 22:15,2,0.000,ALERT,212.61,295.46,60.012,1413080103,"274151322000068","019011112586793",0.00,7.30,0,293.66,297.57,0.0,0.0,0.000,210132.3,210132.3,225,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080153,196327.00
10/11/2014 22:15,2,0.000,ALERT,211.93,296.66,59.996,1413080103,"274151322000054","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,276665.2,276665.2,218,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413080155,196328.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196329.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196330.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196331.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196332.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196333.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196334.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196335.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196336.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196337.00
10/11/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413080103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413080973,196338.00
10/11/2014 22:30,2,0.000,ALERT,212.16,296.96,60.028,1413081004,"274151322000083","019011112586793",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,278660.5,278660.5,220,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081039,196339.00
10/11/2014 22:30,2,0.000,ALERT,212.61,297.26,60.022,1413081004,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,292141.8,292141.8,220,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081041,196340.00
10/11/2014 22:30,2,0.000,ALERT,212.16,296.36,60.022,1413081004,"274151322000094","019011112586793",0.00,5.50,0,293.96,297.87,0.0,0.0,0.000,211719.8,211719.8,232,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081042,196341.00
10/11/2014 22:30,2,0.000,ALERT,211.70,296.66,60.022,1413081004,"274151322000052","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,280041.3,280041.3,220,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081044,196342.00
10/11/2014 22:30,2,0.000,ALERT,212.16,297.26,60.028,1413081004,"274151322000085","019011112586793",0.00,5.50,0,294.26,298.77,0.0,0.0,0.000,279313.9,279313.9,220,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081046,196343.00
10/11/2014 22:30,2,0.000,ALERT,212.16,295.76,60.049,1413081004,"274151322000087","019011112586793",0.00,7.00,0,293.36,297.87,0.0,0.0,0.000,265300.8,265300.8,220,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081048,196344.00
10/11/2014 22:30,2,0.000,ALERT,211.70,296.66,60.028,1413081004,"274151322000088","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,271341.9,271341.9,220,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081050,196345.00
10/11/2014 22:30,2,0.000,ALERT,212.16,297.87,60.028,1413081004,"274151322000095","019011112586793",0.00,5.50,0,295.46,299.37,0.0,0.0,0.000,289585.7,289585.7,220,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081052,196346.00
10/11/2014 22:30,2,0.000,ALERT,212.83,296.06,60.049,1413081004,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.57,0.0,0.0,0.000,210132.3,210132.3,227,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081054,196347.00
10/11/2014 22:30,2,0.000,ALERT,211.93,296.96,60.049,1413081004,"274151322000054","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,276665.2,276665.2,220,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081055,196348.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196349.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196350.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196351.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196352.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196353.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196354.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196355.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196356.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196357.00
10/11/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413081004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413081873,196358.00
10/11/2014 22:45,2,0.000,ALERT,212.16,296.66,60.017,1413081905,"274151322000083","019011112586793",0.00,5.50,0,295.16,299.37,0.0,0.0,0.000,278660.5,278660.5,222,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081939,196359.00
10/11/2014 22:45,2,0.000,ALERT,212.83,295.76,60.012,1413081905,"274151322000076","019011112586793",0.00,6.30,0,294.56,299.37,0.0,0.0,0.000,292141.8,292141.8,222,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081941,196360.00
