ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/11/2014 22:45,2,0.000,ALERT,212.16,295.46,60.012,1413081905,"274151322000094","019011112586793",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,211719.8,211719.8,234,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081943,196361.00
10/11/2014 22:45,2,0.000,ALERT,211.93,296.66,60.012,1413081905,"274151322000052","019011112586793",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,280041.3,280041.3,222,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081945,196362.00
10/11/2014 22:45,2,0.000,ALERT,212.16,296.06,60.012,1413081905,"274151322000085","019011112586793",0.00,5.50,0,294.56,299.07,0.0,0.0,0.000,279313.9,279313.9,222,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413081947,196363.00
10/11/2014 22:45,2,0.000,ALERT,212.16,295.16,60.012,1413081905,"274151322000087","019011112586793",0.00,6.70,0,293.66,298.17,0.0,0.0,0.000,265300.8,265300.8,222,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081949,196364.00
10/11/2014 22:45,2,0.000,ALERT,211.70,296.06,60.006,1413081905,"274151322000088","019011112586793",0.00,6.30,0,294.26,298.17,0.0,0.0,0.000,271341.9,271341.9,222,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081951,196365.00
10/11/2014 22:45,2,0.000,ALERT,212.16,296.96,60.022,1413081905,"274151322000095","019011112586793",0.00,5.00,0,295.46,299.67,0.0,0.0,0.000,289585.7,289585.7,222,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081952,196366.00
10/11/2014 22:45,2,0.000,ALERT,212.61,295.46,59.980,1413081905,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,210132.3,210132.3,229,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413081954,196367.00
10/11/2014 22:45,2,0.000,ALERT,211.70,296.36,60.012,1413081905,"274151322000054","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,276665.2,276665.2,222,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413081956,196368.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196369.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196370.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196371.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196372.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196373.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196374.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196375.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196376.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196377.00
10/11/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413081905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413082774,196378.00
10/11/2014 23:00,2,0.000,ALERT,212.83,297.26,60.043,1413082804,"274151322000083","019011112586793",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,278660.5,278660.5,224,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082839,196379.00
10/11/2014 23:00,2,0.000,ALERT,213.29,297.87,60.043,1413082804,"274151322000076","019011112586793",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,292141.8,292141.8,224,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082840,196380.00
10/11/2014 23:00,2,0.000,ALERT,212.61,296.96,60.038,1413082804,"274151322000094","019011112586793",0.00,5.00,0,292.16,298.17,0.0,0.0,0.000,211719.8,211719.8,236,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082842,196381.00
10/11/2014 23:00,2,0.000,ALERT,212.61,296.96,60.028,1413082804,"274151322000052","019011112586793",0.00,6.00,0,293.36,299.07,0.0,0.0,0.000,280041.3,280041.3,224,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413082844,196382.00
10/11/2014 23:00,2,0.000,ALERT,212.83,297.57,60.043,1413082804,"274151322000085","019011112586793",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,279313.9,279313.9,224,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082846,196383.00
10/11/2014 23:00,2,0.000,ALERT,212.83,296.06,60.043,1413082804,"274151322000087","019011112586793",0.00,6.30,0,292.46,297.87,0.0,0.0,0.000,265300.8,265300.8,224,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082848,196384.00
10/11/2014 23:00,2,0.000,ALERT,212.16,296.96,60.038,1413082804,"274151322000088","019011112586793",0.00,6.30,0,293.06,298.47,0.0,0.0,0.000,271341.9,271341.9,224,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413082850,196385.00
10/11/2014 23:00,2,0.000,ALERT,212.83,298.47,60.043,1413082804,"274151322000095","019011112586793",0.00,4.50,0,294.56,299.67,0.0,0.0,0.000,289585.7,289585.7,224,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413082851,196386.00
10/11/2014 23:00,2,0.000,ALERT,213.51,296.36,60.043,1413082804,"274151322000068","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,210132.3,210132.3,231,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082853,196387.00
10/11/2014 23:00,2,0.000,ALERT,212.61,297.26,60.012,1413082804,"274151322000054","019011112586793",0.00,6.30,0,293.36,299.07,0.0,0.0,0.000,276665.2,276665.2,224,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413082855,196388.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196389.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196390.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196391.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196392.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196393.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196394.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196395.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196396.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196397.00
10/11/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413082804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413083673,196398.00
10/11/2014 23:15,2,0.000,ALERT,212.61,297.57,60.028,1413083704,"274151322000083","019011112586793",0.00,5.00,0,295.76,299.97,0.0,0.0,0.000,278660.5,278660.5,226,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083739,196399.00
10/11/2014 23:15,2,0.000,ALERT,213.06,296.96,60.017,1413083704,"274151322000076","019011112586793",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,292141.8,292141.8,226,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083740,196400.00
10/11/2014 23:15,2,0.000,ALERT,212.38,296.66,60.028,1413083704,"274151322000094","019011112586793",0.00,4.50,0,294.86,299.07,0.0,0.0,0.000,211719.8,211719.8,238,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083742,196401.00
10/11/2014 23:15,2,0.000,ALERT,212.16,296.96,60.028,1413083704,"274151322000052","019011112586793",0.00,6.00,0,294.86,299.97,0.0,0.0,0.000,280041.3,280041.3,226,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413083744,196402.00
10/11/2014 23:15,2,0.000,ALERT,212.61,296.66,60.022,1413083704,"274151322000085","019011112586793",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,279313.9,279313.9,226,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083746,196403.00
10/11/2014 23:15,2,0.000,ALERT,212.61,296.36,60.022,1413083704,"274151322000087","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,265300.8,265300.8,226,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083748,196404.00
10/11/2014 23:15,2,0.000,ALERT,212.16,296.66,60.022,1413083704,"274151322000088","019011112586793",0.00,6.30,0,294.86,299.37,0.0,0.0,0.000,271341.9,271341.9,226,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413083750,196405.00
10/11/2014 23:15,2,0.000,ALERT,212.38,297.87,60.028,1413083704,"274151322000095","019011112586793",0.00,4.50,0,296.36,300.57,0.0,0.0,0.000,289585.7,289585.7,226,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413083752,196406.00
10/11/2014 23:15,2,0.000,ALERT,213.06,296.36,60.028,1413083704,"274151322000068","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,210132.3,210132.3,233,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413083753,196407.00
10/11/2014 23:15,2,0.000,ALERT,212.38,297.57,60.028,1413083704,"274151322000054","019011112586793",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,276665.2,276665.2,226,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413083755,196408.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196409.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196410.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196411.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196412.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196413.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196414.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196415.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196416.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196417.00
10/11/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413083704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413084574,196418.00
10/11/2014 23:30,2,0.000,ALERT,212.16,296.96,60.022,1413084604,"274151322000083","019011112586793",0.00,5.00,0,294.86,299.37,0.0,0.0,0.000,278660.5,278660.5,228,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084639,196419.00
10/11/2014 23:30,2,0.000,ALERT,212.61,296.66,60.028,1413084604,"274151322000076","019011112586793",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,292141.8,292141.8,228,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084641,196420.00
10/11/2014 23:30,2,0.000,ALERT,211.93,296.06,60.033,1413084604,"274151322000094","019011112586793",0.00,4.50,0,294.26,298.47,0.0,0.0,0.000,211719.8,211719.8,240,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084643,196421.00
10/11/2014 23:30,2,0.000,ALERT,211.70,296.36,60.028,1413084604,"274151322000052","019011112586793",0.00,6.00,0,294.26,299.37,0.0,0.0,0.000,280041.3,280041.3,228,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084645,196422.00
10/11/2014 23:30,2,0.000,ALERT,212.16,296.96,60.028,1413084604,"274151322000085","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,279313.9,279313.9,228,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084646,196423.00
10/11/2014 23:30,2,0.000,ALERT,212.16,295.76,60.012,1413084604,"274151322000087","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,265300.8,265300.8,228,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084648,196424.00
10/11/2014 23:30,2,0.000,ALERT,211.70,296.36,60.012,1413084604,"274151322000088","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,271341.9,271341.9,228,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084650,196425.00
10/11/2014 23:30,2,0.000,ALERT,211.93,297.87,60.028,1413084604,"274151322000095","019011112586793",0.00,4.50,0,295.46,299.97,0.0,0.0,0.000,289585.7,289585.7,228,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084652,196426.00
10/11/2014 23:30,2,0.000,ALERT,212.83,296.06,60.028,1413084604,"274151322000068","019011112586793",0.00,6.70,0,293.96,298.17,0.0,0.0,0.000,210132.3,210132.3,235,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084654,196427.00
10/11/2014 23:30,2,0.000,ALERT,211.93,296.96,59.990,1413084604,"274151322000054","019011112586793",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,276665.2,276665.2,228,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413084656,196428.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196429.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196430.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196431.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196432.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196433.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196434.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196435.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196436.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196437.00
10/11/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413084604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413085474,196438.00
10/11/2014 23:45,2,0.000,ALERT,213.51,298.47,59.996,1413085504,"274151322000083","019011112586793",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,278660.5,278660.5,230,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413085539,196439.00
10/11/2014 23:45,2,0.000,ALERT,213.96,298.77,60.022,1413085504,"274151322000076","019011112586793",0.00,6.00,0,294.86,299.67,0.0,0.0,0.000,292141.8,292141.8,230,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085541,196440.00
10/11/2014 23:45,2,0.000,ALERT,213.51,297.57,60.022,1413085504,"274151322000094","019011112586793",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,211719.8,211719.8,242,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085543,196441.00
10/11/2014 23:45,2,0.000,ALERT,213.29,297.87,60.028,1413085504,"274151322000052","019011112586793",0.00,5.50,0,294.26,299.67,0.0,0.0,0.000,280041.3,280041.3,230,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085545,196442.00
10/11/2014 23:45,2,0.000,ALERT,213.51,298.47,60.012,1413085504,"274151322000085","019011112586793",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,279313.9,279313.9,230,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413085546,196443.00
10/11/2014 23:45,2,0.000,ALERT,213.51,296.96,60.022,1413085504,"274151322000087","019011112586793",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,265300.8,265300.8,230,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085548,196444.00
10/11/2014 23:45,2,0.000,ALERT,213.29,297.87,60.022,1413085504,"274151322000088","019011112586793",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,271341.9,271341.9,230,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413085550,196445.00
10/11/2014 23:45,2,0.000,ALERT,213.74,299.37,60.028,1413085504,"274151322000095","019011112586793",0.00,4.50,0,295.76,300.27,0.0,0.0,0.000,289585.7,289585.7,230,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085552,196446.00
10/11/2014 23:45,2,0.000,ALERT,214.19,297.57,60.028,1413085504,"274151322000068","019011112586793",0.00,6.70,0,294.26,298.47,0.0,0.0,0.000,210132.3,210132.3,237,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085554,196447.00
10/11/2014 23:45,2,0.000,ALERT,213.51,298.47,60.022,1413085504,"274151322000054","019011112586793",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,276665.2,276665.2,230,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413085556,196448.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,93788.300000011,93788.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196449.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,95283.8,95283.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196450.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,85005.300000012,85005.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196451.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,82945.300000012,82945.300000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196452.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,80366.099999964,80366.099999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196453.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,86274.3,86274.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196454.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,106892.80000006,106892.80000006,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196455.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,105959.49999997,105959.49999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196456.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,95807.100000036,95807.100000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196457.00
10/11/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413085504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,94056.100000001,94056.100000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413086373,196458.00
